Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
