Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
721747,Monmouth Road West - Smethwick,2023-02-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
721747,Monmouth Road West - Smethwick,2023-02-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
721747,Monmouth Road West - Smethwick,2023-02-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
