Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-03-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-03-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-03-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-03-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-03-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-03-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
721747,Monmouth Road West - Smethwick,2023-03-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
721747,Monmouth Road West - Smethwick,2023-03-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
721747,Monmouth Road West - Smethwick,2023-03-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-03-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-03-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-03-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-03-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
721747,Monmouth Road West - Smethwick,2023-03-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-03-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-03-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-03-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-03-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-03-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-03-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
721747,Monmouth Road West - Smethwick,2023-03-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-03-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-03-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-03-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-03-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-03-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-03-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-03-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-03-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
721747,Monmouth Road West - Smethwick,2023-03-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-03-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-03-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-03-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-03-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-03-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
721747,Monmouth Road West - Smethwick,2023-03-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-03-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-03-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-03-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
721747,Monmouth Road West - Smethwick,2023-03-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-03-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-03-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
721747,Monmouth Road West - Smethwick,2023-03-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-03-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-03-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
721747,Monmouth Road West - Smethwick,2023-03-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
721747,Monmouth Road West - Smethwick,2023-03-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-03-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-03-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-03-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-03-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
721747,Monmouth Road West - Smethwick,2023-03-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-03-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-03-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-03-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-03-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-03-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-03-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-03-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-03-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-03-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
721747,Monmouth Road West - Smethwick,2023-03-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
721747,Monmouth Road West - Smethwick,2023-03-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-03-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-03-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-03-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-03-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-03-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-03-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-03-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-03-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-03-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-03-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-03-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-03-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-03-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-03-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-03-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-03-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-03-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
721747,Monmouth Road West - Smethwick,2023-03-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-03-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-03-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-03-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-03-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-03-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-03-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
721747,Monmouth Road West - Smethwick,2023-03-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-03-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-03-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-03-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-03-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
721747,Monmouth Road West - Smethwick,2023-03-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-03-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-03-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-03-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-03-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-03-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
721747,Monmouth Road West - Smethwick,2023-03-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-03-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-03-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-03-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-03-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-03-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-03-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-03-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-03-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-03-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-03-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-03-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-03-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-03-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
721747,Monmouth Road West - Smethwick,2023-03-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
721747,Monmouth Road West - Smethwick,2023-03-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-03-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-03-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-03-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-03-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-03-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-03-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-03-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-03-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-03-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
721747,Monmouth Road West - Smethwick,2023-03-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
721747,Monmouth Road West - Smethwick,2023-03-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-03-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
721747,Monmouth Road West - Smethwick,2023-03-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-03-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-03-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-03-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-03-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-03-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-03-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-03-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
721747,Monmouth Road West - Smethwick,2023-03-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-03-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-03-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-03-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
721747,Monmouth Road West - Smethwick,2023-03-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-03-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-03-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-03-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
721747,Monmouth Road West - Smethwick,2023-03-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-03-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-03-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-03-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-03-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
721747,Monmouth Road West - Smethwick,2023-03-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-03-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
721747,Monmouth Road West - Smethwick,2023-03-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-03-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-03-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-03-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
721747,Monmouth Road West - Smethwick,2023-03-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
721747,Monmouth Road West - Smethwick,2023-03-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-03-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-03-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
721747,Monmouth Road West - Smethwick,2023-03-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-03-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-03-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-03-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-03-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-03-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-03-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-03-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
721747,Monmouth Road West - Smethwick,2023-03-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-03-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
721747,Monmouth Road West - Smethwick,2023-03-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
721747,Monmouth Road West - Smethwick,2023-03-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-03-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-03-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-03-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
721747,Monmouth Road West - Smethwick,2023-03-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-03-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-03-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-03-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-03-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-03-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
721747,Monmouth Road West - Smethwick,2023-03-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-03-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-03-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
721747,Monmouth Road West - Smethwick,2023-03-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-03-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-03-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-03-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-03-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-03-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-03-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-03-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-03-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-03-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-03-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
