Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
