Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
