Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
721747,Monmouth Road West - Smethwick,2023-02-15T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
721747,Monmouth Road West - Smethwick,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
