Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-02-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-02-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
721747,Monmouth Road West - Smethwick,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
721747,Monmouth Road West - Smethwick,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
721747,Monmouth Road West - Smethwick,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
721747,Monmouth Road West - Smethwick,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
721747,Monmouth Road West - Smethwick,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-02-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-02-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
721747,Monmouth Road West - Smethwick,2023-02-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
721747,Monmouth Road West - Smethwick,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
721747,Monmouth Road West - Smethwick,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
721747,Monmouth Road West - Smethwick,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
721747,Monmouth Road West - Smethwick,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
721747,Monmouth Road West - Smethwick,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
721747,Monmouth Road West - Smethwick,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
721747,Monmouth Road West - Smethwick,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
721747,Monmouth Road West - Smethwick,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
721747,Monmouth Road West - Smethwick,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
721747,Monmouth Road West - Smethwick,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
721747,Monmouth Road West - Smethwick,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
721747,Monmouth Road West - Smethwick,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
721747,Monmouth Road West - Smethwick,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
721747,Monmouth Road West - Smethwick,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
721747,Monmouth Road West - Smethwick,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
721747,Monmouth Road West - Smethwick,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
721747,Monmouth Road West - Smethwick,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
721747,Monmouth Road West - Smethwick,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
721747,Monmouth Road West - Smethwick,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
721747,Monmouth Road West - Smethwick,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
721747,Monmouth Road West - Smethwick,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
721747,Monmouth Road West - Smethwick,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
721747,Monmouth Road West - Smethwick,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
721747,Monmouth Road West - Smethwick,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
721747,Monmouth Road West - Smethwick,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
721747,Monmouth Road West - Smethwick,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
721747,Monmouth Road West - Smethwick,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
721747,Monmouth Road West - Smethwick,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
721747,Monmouth Road West - Smethwick,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
721747,Monmouth Road West - Smethwick,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
721747,Monmouth Road West - Smethwick,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
721747,Monmouth Road West - Smethwick,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
