Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-02-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721747,Monmouth Road West - Smethwick,2023-02-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-02-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-02-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-02-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
721747,Monmouth Road West - Smethwick,2023-02-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
721747,Monmouth Road West - Smethwick,2023-02-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-02-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-02-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-02-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
721747,Monmouth Road West - Smethwick,2023-02-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-02-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-02-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-02-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-02-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-02-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-02-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-02-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-02-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-02-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-02-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-02-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-02-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
721747,Monmouth Road West - Smethwick,2023-02-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-02-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-02-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721747,Monmouth Road West - Smethwick,2023-02-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721747,Monmouth Road West - Smethwick,2023-02-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-02-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-02-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-02-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-02-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-02-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721747,Monmouth Road West - Smethwick,2023-02-02T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721747,Monmouth Road West - Smethwick,2023-02-02T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-02-02T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-02-02T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-02-02T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-02-02T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-02-02T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-02-02T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-02-02T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-02-02T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-02-02T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-02-02T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
721747,Monmouth Road West - Smethwick,2023-02-02T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
