Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-02-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-02-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-02-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-02-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-02-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-02-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-02-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-02-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-02-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-23T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-02-23T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-23T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-02-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-02-23T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-02-23T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-02-23T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-02-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-02-23T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-02-23T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-23T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-02-23T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-02-23T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-02-23T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-02-23T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-23T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-23T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-02-23T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-02-23T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-02-23T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-23T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-23T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-23T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-23T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-23T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-23T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-23T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-23T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-23T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-23T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-23T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-23T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-02-23T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-23T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-23T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-23T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-23T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-23T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-23T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-02-23T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-02-23T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-22T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-02-22T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-02-22T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-02-22T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-22T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-22T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-22T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-02-22T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-22T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-02-22T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-22T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-02-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-02-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-02-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
721747,Monmouth Road West - Smethwick,2023-02-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-02-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-02-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-02-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-02-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-02-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-02-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-02-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-02-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-02-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-02-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-02-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-02-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-02-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-02-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-02-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
721747,Monmouth Road West - Smethwick,2023-02-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-02-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-02-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-02-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-02-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-02-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-02-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-02-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-02-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-02-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-02-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-02-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-02-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-02-22T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-22T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-02-22T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-22T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-22T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-22T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-22T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-02-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-02-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-02-22T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-02-22T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-02-22T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-02-22T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-02-22T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-02-22T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-02-22T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-22T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-02-22T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-02-22T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-02-22T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
721747,Monmouth Road West - Smethwick,2023-02-22T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-02-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-02-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-22T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-02-22T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.92
721747,Monmouth Road West - Smethwick,2023-02-22T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
721747,Monmouth Road West - Smethwick,2023-02-22T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-02-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-02-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-02-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-02-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-02-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-02-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-02-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-02-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-22T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-22T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-22T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-22T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-22T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-02-22T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-22T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
721747,Monmouth Road West - Smethwick,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
721747,Monmouth Road West - Smethwick,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
