Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
