Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-02-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
721747,Monmouth Road West - Smethwick,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-02-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
721747,Monmouth Road West - Smethwick,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-02-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-02-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-02-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-02-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-02-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
721747,Monmouth Road West - Smethwick,2023-02-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-02-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-02-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-02-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-02-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-02-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-02-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-02-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-02-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-02-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-02-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-02-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-02-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
