Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.53
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
