Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
721747,Monmouth Road West - Smethwick,2023-01-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-01-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-01-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-01-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-01-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-01-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-01-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-01-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-01-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-01-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-01-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-01-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-01-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-01-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.97
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.92
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
