Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
