Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-02-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-02-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-02-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-02-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-02-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-02-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-02-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-02-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-02-26T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-26T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-02-26T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-02-26T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-02-26T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-02-26T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-02-26T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-02-26T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-02-26T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-02-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-02-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-02-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-02-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-02-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-02-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-02-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-02-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-02-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-02-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-02-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-02-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-02-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-02-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-02-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-02-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-02-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-02-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-02-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-02-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-02-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-02-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-02-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-02-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-02-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-02-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-02-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-02-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-02-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-02-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-02-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-02-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-02-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-02-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-02-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-02-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-02-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-02-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-02-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-02-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-02-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-02-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-02-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
721747,Monmouth Road West - Smethwick,2023-02-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-02-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-25T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-02-25T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-25T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-25T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-02-25T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-02-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-02-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-02-25T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-25T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-02-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-02-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-02-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-02-25T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-25T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-02-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-02-25T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-24T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-24T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-24T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-02-24T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-02-24T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-24T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-02-23T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-23T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-02-23T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-02-23T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
