Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.18
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-01-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-01-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-01-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-01-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-01-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
