Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.41
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
