Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
721747,Monmouth Road West - Smethwick,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
721747,Monmouth Road West - Smethwick,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-03-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-03-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-03-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-03-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-03-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-03-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-03-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-03-01T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-03-01T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-03-01T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-03-01T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-03-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-03-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-03-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-03-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-03-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-03-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-03-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-03-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
721747,Monmouth Road West - Smethwick,2023-03-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-03-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-03-01T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-03-01T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-03-01T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-03-01T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-03-01T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-02-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-02-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-02-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-02-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-02-28T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-02-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-02-28T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-02-28T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
721747,Monmouth Road West - Smethwick,2023-02-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-02-28T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-02-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-02-28T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-02-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-02-28T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-02-28T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-02-28T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-28T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-02-28T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-28T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-02-28T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-02-28T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-02-28T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-02-28T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
721747,Monmouth Road West - Smethwick,2023-02-28T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-02-28T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-02-28T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-28T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-02-28T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-02-28T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-02-27T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-02-27T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-02-27T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-02-27T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
721747,Monmouth Road West - Smethwick,2023-02-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-02-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-02-27T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-02-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
