Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.79
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
