Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.76
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.36
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
