Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
