Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-01-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-01-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-01-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-01-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
721747,Monmouth Road West - Smethwick,2023-01-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
721747,Monmouth Road West - Smethwick,2023-01-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-01-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
721747,Monmouth Road West - Smethwick,2023-01-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-01-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
721747,Monmouth Road West - Smethwick,2023-01-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-01-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-01-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-01-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-01-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-01-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-01-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-01-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-01-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-01-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-01-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
721747,Monmouth Road West - Smethwick,2023-01-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-01-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
721747,Monmouth Road West - Smethwick,2023-01-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
721747,Monmouth Road West - Smethwick,2023-01-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
721747,Monmouth Road West - Smethwick,2023-01-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-01-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-01-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-01-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-01-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
