Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
721747,Monmouth Road West - Smethwick,2023-01-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
721747,Monmouth Road West - Smethwick,2023-01-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-01-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-01-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
721747,Monmouth Road West - Smethwick,2023-01-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
721747,Monmouth Road West - Smethwick,2023-01-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-01-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
721747,Monmouth Road West - Smethwick,2023-01-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
721747,Monmouth Road West - Smethwick,2023-01-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-01-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-01-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-01-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-01-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-01-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-01-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-01-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-01-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-01-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-01-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-01-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-01-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-01-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
721747,Monmouth Road West - Smethwick,2023-01-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-01-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-01-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-01-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-01-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
721747,Monmouth Road West - Smethwick,2023-01-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-01-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-01-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-01-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-01-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-01-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
721747,Monmouth Road West - Smethwick,2023-01-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-01-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-01-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
721747,Monmouth Road West - Smethwick,2023-01-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
721747,Monmouth Road West - Smethwick,2023-01-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
721747,Monmouth Road West - Smethwick,2023-01-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
721747,Monmouth Road West - Smethwick,2023-01-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
721747,Monmouth Road West - Smethwick,2023-01-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
721747,Monmouth Road West - Smethwick,2023-01-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-01-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-01-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-01-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-01-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-01-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-01-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
721747,Monmouth Road West - Smethwick,2023-01-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-01-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-01-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-01-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-01-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-01-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-01-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
721747,Monmouth Road West - Smethwick,2023-01-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-01-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-01-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-01-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-01-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-01-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-01-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-01-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-01-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
721747,Monmouth Road West - Smethwick,2023-01-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-01-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-01-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-01-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-01-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-01-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-01-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-01-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-01-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-01-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-01-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-01-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-01-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-01-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-01-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-01-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-01-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-01-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
721747,Monmouth Road West - Smethwick,2023-01-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-01-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-01-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-01-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-01-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.77
721747,Monmouth Road West - Smethwick,2023-01-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-01-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-01-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-01-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-01-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-01-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-01-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-01-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-01-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-01-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
721747,Monmouth Road West - Smethwick,2023-01-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-01-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-01-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-01-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-01-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-01-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-01-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-01-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-01-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-01-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
721747,Monmouth Road West - Smethwick,2023-01-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-01-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-01-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-01-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-01-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-01-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-01-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-01-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-01-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-01-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-01-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
721747,Monmouth Road West - Smethwick,2023-01-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-01-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-01-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-01-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-01-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
721747,Monmouth Road West - Smethwick,2023-01-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-01-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
721747,Monmouth Road West - Smethwick,2023-01-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
721747,Monmouth Road West - Smethwick,2023-01-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-01-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-01-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-01-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-01-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-01-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-01-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-01-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-01-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
721747,Monmouth Road West - Smethwick,2023-01-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-01-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-01-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-01-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
721747,Monmouth Road West - Smethwick,2023-01-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
721747,Monmouth Road West - Smethwick,2023-01-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-01-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
721747,Monmouth Road West - Smethwick,2023-01-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
721747,Monmouth Road West - Smethwick,2023-01-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
721747,Monmouth Road West - Smethwick,2023-01-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-01-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-01-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-01-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-01-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
721747,Monmouth Road West - Smethwick,2023-01-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-01-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-01-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-01-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-01-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-01-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-01-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-01-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-01-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-01-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-01-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-01-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-01-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-01-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-01-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-01-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-01-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-01-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-01-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-01-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-01-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-01-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-01-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-01-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-01-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-01-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-01-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.79
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
