Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-03-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-03-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-03-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-03-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-03-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-03-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-03-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-03-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-03-01T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-03-01T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-03-01T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-03-01T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-03-01T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-03-01T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-03-01T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-03-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-03-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-03-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-03-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-03-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-03-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-03-01T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-03-01T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-03-01T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-03-01T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-03-01T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-03-01T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-02-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-02-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-02-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-02-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-02-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-02-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-02-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-02-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-02-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-02-28T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-02-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-02-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-02-28T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-02-28T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-28T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-02-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-02-28T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-02-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-02-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-02-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-02-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-28T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-02-28T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-02-28T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-28T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-02-28T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-28T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-28T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-28T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-28T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-02-28T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-28T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-28T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-28T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-28T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-02-28T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-02-28T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-02-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-02-27T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-02-27T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-02-27T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-27T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-02-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-02-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-02-27T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-02-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-02-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-02-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-02-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-02-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-02-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-02-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-02-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-02-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-02-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-02-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-02-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-02-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-02-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
721747,Monmouth Road West - Smethwick,2023-02-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-02-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-02-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-02-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-02-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-02-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-02-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-02-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-02-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-02-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-02-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-02-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-02-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-02-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-02-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-02-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-02-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-02-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-02-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-02-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-02-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-02-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-02-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-02-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
721747,Monmouth Road West - Smethwick,2023-02-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-02-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-02-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-02-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-02-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-02-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-02-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-02-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-02-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-02-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-02-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-02-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-02-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-02-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-02-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
721747,Monmouth Road West - Smethwick,2023-02-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-02-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-02-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-02-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-02-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-02-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
721747,Monmouth Road West - Smethwick,2023-02-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-02-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
721747,Monmouth Road West - Smethwick,2023-02-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-02-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-02-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-02-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-02-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-02-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-02-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-02-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-02-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-02-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-02-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-02-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-02-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-02-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-02-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-02-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-02-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-02-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-02-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-02-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-02-27T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
721747,Monmouth Road West - Smethwick,2023-02-27T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-02-27T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-27T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-02-27T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-02-27T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
721747,Monmouth Road West - Smethwick,2023-02-27T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-02-27T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-27T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-02-27T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-02-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-02-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-27T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-27T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-02-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-02-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-02-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-02-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-02-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-02-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-02-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-02-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-02-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-02-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-02-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-02-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-02-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-02-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-02-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-02-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-02-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-02-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-02-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-02-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-02-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-02-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-02-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-02-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-02-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-02-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-02-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-02-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-02-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-02-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-02-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-02-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-02-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-02-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-02-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-02-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-02-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-02-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-02-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-02-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-02-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-02-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-02-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-02-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-02-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-02-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-02-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-02-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-02-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-02-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-02-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-02-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-02-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-02-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-02-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-02-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-02-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-02-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-02-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-02-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-02-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-02-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-02-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-02-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-02-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-02-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-02-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-02-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-02-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-02-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
721747,Monmouth Road West - Smethwick,2023-02-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
721747,Monmouth Road West - Smethwick,2023-02-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-02-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-02-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
721747,Monmouth Road West - Smethwick,2023-02-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-02-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-02-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-02-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
