Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
721747,Monmouth Road West - Smethwick,2023-03-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-03-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-03-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-03-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-03-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-03-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-03-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-03-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
721747,Monmouth Road West - Smethwick,2023-03-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
721747,Monmouth Road West - Smethwick,2023-03-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-03-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-03-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-03-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-03-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-03-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
721747,Monmouth Road West - Smethwick,2023-03-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-03-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
721747,Monmouth Road West - Smethwick,2023-03-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-03-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-03-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-03-08T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-03-08T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
721747,Monmouth Road West - Smethwick,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
721747,Monmouth Road West - Smethwick,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
