Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
721747,Monmouth Road West - Smethwick,2023-01-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-15T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-15T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-01-15T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-15T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-15T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-15T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
721747,Monmouth Road West - Smethwick,2023-01-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-01-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-01-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-01-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-01-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-01-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-01-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-01-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-01-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-01-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-01-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-01-15T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-01-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-01-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-01-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-01-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-01-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-01-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-01-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-01-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-01-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-01-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-01-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-01-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-01-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-01-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-01-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-01-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-01-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-01-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-01-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-01-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-01-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-01-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-01-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-01-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-01-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-01-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-01-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-01-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-01-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-01-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-01-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-01-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-01-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-01-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-01-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-01-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-01-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-01-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-01-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-01-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-01-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-01-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-01-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-01-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-01-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-01-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
721747,Monmouth Road West - Smethwick,2023-01-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-01-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-01-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
721747,Monmouth Road West - Smethwick,2023-01-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-01-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
721747,Monmouth Road West - Smethwick,2023-01-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
721747,Monmouth Road West - Smethwick,2023-01-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-01-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
721747,Monmouth Road West - Smethwick,2023-01-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
721747,Monmouth Road West - Smethwick,2023-01-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
721747,Monmouth Road West - Smethwick,2023-01-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-01-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-01-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-01-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-01-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-01-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-01-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-01-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-01-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-01-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-01-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-01-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-01-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-01-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-01-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-01-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-01-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-01-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-01-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-01-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-01-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
721747,Monmouth Road West - Smethwick,2023-01-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-01-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
721747,Monmouth Road West - Smethwick,2023-01-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
721747,Monmouth Road West - Smethwick,2023-01-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
721747,Monmouth Road West - Smethwick,2023-01-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-01-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-01-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
721747,Monmouth Road West - Smethwick,2023-01-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
721747,Monmouth Road West - Smethwick,2023-01-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
721747,Monmouth Road West - Smethwick,2023-01-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
721747,Monmouth Road West - Smethwick,2023-01-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-01-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-01-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
721747,Monmouth Road West - Smethwick,2023-01-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
721747,Monmouth Road West - Smethwick,2023-01-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
721747,Monmouth Road West - Smethwick,2023-01-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-01-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
721747,Monmouth Road West - Smethwick,2023-01-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
721747,Monmouth Road West - Smethwick,2023-01-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-01-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
721747,Monmouth Road West - Smethwick,2023-01-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-01-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-01-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
721747,Monmouth Road West - Smethwick,2023-01-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
721747,Monmouth Road West - Smethwick,2023-01-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-01-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
