Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-02-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-02-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-02-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-02-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-02-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-02-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-02-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-02-24T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-24T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-24T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-24T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-02-24T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-02-24T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-02-24T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-02-24T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-02-24T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-02-24T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-02-24T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-02-24T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-02-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-02-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-02-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-02-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-02-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-02-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-02-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-02-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-02-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-02-23T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-23T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-02-23T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-02-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-02-23T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-02-23T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-02-23T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-02-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-02-23T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-02-23T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-02-23T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-02-23T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-23T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-02-23T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-02-23T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-02-23T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-02-23T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-02-23T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-02-23T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-23T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-23T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-23T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-02-23T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-23T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-23T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-02-23T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-02-23T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-02-23T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-02-23T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-02-23T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-23T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
721747,Monmouth Road West - Smethwick,2023-02-23T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-23T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-02-23T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-02-23T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-23T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-23T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-02-23T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-23T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-23T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-23T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-02-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-02-22T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-22T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-22T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-02-22T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-22T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-02-22T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-02-22T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-22T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-22T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-02-22T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-22T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-22T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-02-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-02-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-02-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-02-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-02-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
721747,Monmouth Road West - Smethwick,2023-02-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-02-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-02-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-02-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-02-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-02-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-02-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-02-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-02-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-02-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-02-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-02-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-02-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-02-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-02-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-02-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-02-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-02-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-02-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-02-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-02-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-02-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-02-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-02-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-02-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-02-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-02-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-02-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-02-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-02-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-02-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-02-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-02-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-02-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-02-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-02-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-02-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-02-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-02-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-02-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-02-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-02-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-02-22T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-02-22T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-02-22T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-22T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-22T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-02-22T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-02-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-02-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-02-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-02-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-02-22T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-02-22T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-22T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-02-22T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-02-22T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-22T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-22T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-02-22T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-02-22T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-22T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-02-22T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-02-22T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-02-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-02-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-22T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-02-22T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
721747,Monmouth Road West - Smethwick,2023-02-22T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-02-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-02-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-02-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-02-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-02-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-02-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-02-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-02-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-02-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-02-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-02-22T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-22T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-02-22T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-02-22T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-02-22T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-02-22T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
721747,Monmouth Road West - Smethwick,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
