Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
