Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
721747,Monmouth Road West - Smethwick,2023-02-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
721747,Monmouth Road West - Smethwick,2023-02-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-02-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-02-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-02-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-02-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-02-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-02-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-02-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-02-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-02-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-02-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-02-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-02-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-02-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
721747,Monmouth Road West - Smethwick,2023-02-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
721747,Monmouth Road West - Smethwick,2023-02-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
721747,Monmouth Road West - Smethwick,2023-02-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-02-26T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-02-26T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-02-26T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-02-26T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-02-26T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-02-26T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-02-26T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-26T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-26T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-02-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-02-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-02-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-02-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-02-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-02-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
721747,Monmouth Road West - Smethwick,2023-02-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-02-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-02-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-02-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-02-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-02-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-02-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-02-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
721747,Monmouth Road West - Smethwick,2023-02-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-02-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-02-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
721747,Monmouth Road West - Smethwick,2023-02-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-02-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-02-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-02-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
721747,Monmouth Road West - Smethwick,2023-02-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
721747,Monmouth Road West - Smethwick,2023-02-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-02-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-02-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-02-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-02-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-02-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-02-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-02-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
721747,Monmouth Road West - Smethwick,2023-02-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-02-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-02-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-02-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-02-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-02-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-02-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-02-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-02-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-02-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-02-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-02-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-02-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-02-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-02-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-02-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-02-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-02-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-02-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-02-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-02-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-02-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-02-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-02-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-02-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-02-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-02-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-02-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-02-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-02-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-02-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-02-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-02-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-02-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-02-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-02-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-02-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-02-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-02-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-02-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-02-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-02-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-02-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-02-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-02-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-02-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-02-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-02-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-02-25T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-02-25T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-02-25T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-02-25T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-02-25T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-02-25T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-02-25T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-02-25T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-02-25T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-02-25T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
721747,Monmouth Road West - Smethwick,2023-02-25T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-02-25T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-02-25T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-25T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-02-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-02-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-02-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-25T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-02-25T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-02-25T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-02-25T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-02-25T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-02-25T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-02-25T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-02-25T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-02-25T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-02-25T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-02-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-02-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-02-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-02-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-02-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-02-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-02-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-02-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-02-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-24T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-02-24T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-02-24T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-02-24T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-02-24T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-02-24T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-02-24T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-02-24T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-02-24T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-24T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-02-24T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-02-24T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-02-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-02-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-02-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-02-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-02-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-02-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-02-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-02-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-02-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-02-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-02-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-02-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-02-23T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-02-23T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-02-23T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-02-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
721747,Monmouth Road West - Smethwick,2023-02-23T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
721747,Monmouth Road West - Smethwick,2023-02-23T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-23T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-02-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
