Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-02-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-02-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-02-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-02-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-02-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-05T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-02-05T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-02-05T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-02-05T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-02-05T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-05T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-02-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-02-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-02-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-02-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
721747,Monmouth Road West - Smethwick,2023-02-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-02-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-02-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-02-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-02-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-02-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-02-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
