Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-02-03T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-02-03T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-03T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-03T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-02-03T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-03T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-02-03T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-02-03T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-03T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-02-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-02-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-02-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-02-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-02-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
721747,Monmouth Road West - Smethwick,2023-02-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
721747,Monmouth Road West - Smethwick,2023-02-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-02-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-02-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-02-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-02-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
721747,Monmouth Road West - Smethwick,2023-02-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-02-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-02-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
721747,Monmouth Road West - Smethwick,2023-02-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-02-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-02-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-02-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-02-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-02-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
721747,Monmouth Road West - Smethwick,2023-02-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-02-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
721747,Monmouth Road West - Smethwick,2023-02-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
721747,Monmouth Road West - Smethwick,2023-02-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
721747,Monmouth Road West - Smethwick,2023-02-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-02-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-02-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-02-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-02-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-02-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
721747,Monmouth Road West - Smethwick,2023-02-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-02-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-02-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-02-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-02-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-02-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-02-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-02-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-02-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-02-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-02-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
721747,Monmouth Road West - Smethwick,2023-02-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
721747,Monmouth Road West - Smethwick,2023-02-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-02-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-02-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-02-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-02-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-02-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
721747,Monmouth Road West - Smethwick,2023-02-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
721747,Monmouth Road West - Smethwick,2023-02-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-02-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-02-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-02-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-02-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-02-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-02-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-02-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-02-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-02-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-02-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-02-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
721747,Monmouth Road West - Smethwick,2023-02-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-02-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-02-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-02-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-02-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-02-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-02-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-02-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-02-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-02-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-02-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-02-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-02-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-02T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-02-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
