Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
