Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
