Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
