Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.65
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.74
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.66
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.89
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.76
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.45
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.75
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.66
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.3
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.5
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.07
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.58
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.53
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.72
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.78
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.63
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.96
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.56
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.63
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.85
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.73
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.26
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.5
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.86
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.59
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.47
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.27
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.11
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.71
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.77
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.16
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.19
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.6
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.14
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.8
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.87
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.41
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.1
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.3
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.11
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.92
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.89
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.39
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.99
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.34
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.09
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.15
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.73
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.54
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.66
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.25
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.71
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.98
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.42
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.06
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.69
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.53
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.95
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.51
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.51
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.48
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.67
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.18
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.34
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.7
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.42
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.96
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.28
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.72
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.73
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.36
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.66
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.71
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.19
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.02
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.77
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.95
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.75
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.62
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.71
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.98
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.08
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.79
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.82
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.54
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.25
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.37
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.05
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.55
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.76
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.19
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.62
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.73
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.29
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.42
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.87
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.11
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.75
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.12
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.42
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.57
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.39
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.74
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.75
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.18
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.33
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.6
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.48
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.11
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.87
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.38
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.24
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.2
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.4
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.11
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.44
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.18
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.79
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.33
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.44
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.39
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.43
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.06
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.13
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.42
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.76
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.91
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.84
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.27
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.07
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.67
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.17
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.89
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.66
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.89
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.0
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.18
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.48
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.79
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.77
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.43
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.76
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.85
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.39
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.29
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.09
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.11
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.43
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.87
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.27
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.35
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.08
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.88
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.65
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.2
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.06
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.8
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.0
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.67
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.26
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.73
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.61
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.5
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.99
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.23
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.18
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.4
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.15
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.69
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.35
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.5
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.84
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.39
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.69
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.95
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.54
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.04
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.74
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.16
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.12
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.29
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.4
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.8
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.75
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.06
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.46
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.46
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.81
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.06
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.5
721747,Monmouth Road West - Smethwick,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.87
721747,Monmouth Road West - Smethwick,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.65
721747,Monmouth Road West - Smethwick,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.57
721747,Monmouth Road West - Smethwick,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.25
721747,Monmouth Road West - Smethwick,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.69
721747,Monmouth Road West - Smethwick,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.89
721747,Monmouth Road West - Smethwick,2023-03-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.8
721747,Monmouth Road West - Smethwick,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.44
721747,Monmouth Road West - Smethwick,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.65
721747,Monmouth Road West - Smethwick,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.98
721747,Monmouth Road West - Smethwick,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.4
721747,Monmouth Road West - Smethwick,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.34
721747,Monmouth Road West - Smethwick,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.89
721747,Monmouth Road West - Smethwick,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.51
721747,Monmouth Road West - Smethwick,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.34
721747,Monmouth Road West - Smethwick,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.39
721747,Monmouth Road West - Smethwick,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.39
721747,Monmouth Road West - Smethwick,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.79
721747,Monmouth Road West - Smethwick,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.97
721747,Monmouth Road West - Smethwick,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.62
721747,Monmouth Road West - Smethwick,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.21
721747,Monmouth Road West - Smethwick,2023-03-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.13
721747,Monmouth Road West - Smethwick,2023-03-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-03-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.43
721747,Monmouth Road West - Smethwick,2023-03-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-03-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.69
721747,Monmouth Road West - Smethwick,2023-03-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-03-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.18
721747,Monmouth Road West - Smethwick,2023-03-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.19
721747,Monmouth Road West - Smethwick,2023-03-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.26
721747,Monmouth Road West - Smethwick,2023-03-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.36
721747,Monmouth Road West - Smethwick,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.67
721747,Monmouth Road West - Smethwick,2023-03-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.73
721747,Monmouth Road West - Smethwick,2023-03-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.94
721747,Monmouth Road West - Smethwick,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.05
721747,Monmouth Road West - Smethwick,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.9
721747,Monmouth Road West - Smethwick,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.46
721747,Monmouth Road West - Smethwick,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.83
721747,Monmouth Road West - Smethwick,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.92
721747,Monmouth Road West - Smethwick,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.29
721747,Monmouth Road West - Smethwick,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.28
721747,Monmouth Road West - Smethwick,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.63
721747,Monmouth Road West - Smethwick,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.4
721747,Monmouth Road West - Smethwick,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.4
721747,Monmouth Road West - Smethwick,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.88
721747,Monmouth Road West - Smethwick,2023-03-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.59
721747,Monmouth Road West - Smethwick,2023-03-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.55
721747,Monmouth Road West - Smethwick,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.17
721747,Monmouth Road West - Smethwick,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.87
721747,Monmouth Road West - Smethwick,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.08
721747,Monmouth Road West - Smethwick,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.73
721747,Monmouth Road West - Smethwick,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.87
721747,Monmouth Road West - Smethwick,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.1
721747,Monmouth Road West - Smethwick,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.0
721747,Monmouth Road West - Smethwick,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.33
721747,Monmouth Road West - Smethwick,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.33
721747,Monmouth Road West - Smethwick,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.9
721747,Monmouth Road West - Smethwick,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.74
721747,Monmouth Road West - Smethwick,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.84
721747,Monmouth Road West - Smethwick,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.85
721747,Monmouth Road West - Smethwick,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.44
721747,Monmouth Road West - Smethwick,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.7
721747,Monmouth Road West - Smethwick,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.51
721747,Monmouth Road West - Smethwick,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.42
721747,Monmouth Road West - Smethwick,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.89
721747,Monmouth Road West - Smethwick,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.07
721747,Monmouth Road West - Smethwick,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.88
721747,Monmouth Road West - Smethwick,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.76
721747,Monmouth Road West - Smethwick,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.16
721747,Monmouth Road West - Smethwick,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.84
721747,Monmouth Road West - Smethwick,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.66
721747,Monmouth Road West - Smethwick,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.33
721747,Monmouth Road West - Smethwick,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.79
721747,Monmouth Road West - Smethwick,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.84
721747,Monmouth Road West - Smethwick,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.53
721747,Monmouth Road West - Smethwick,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,42.55
721747,Monmouth Road West - Smethwick,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.33
721747,Monmouth Road West - Smethwick,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.24
721747,Monmouth Road West - Smethwick,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.54
721747,Monmouth Road West - Smethwick,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.07
721747,Monmouth Road West - Smethwick,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.92
721747,Monmouth Road West - Smethwick,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.63
721747,Monmouth Road West - Smethwick,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.43
721747,Monmouth Road West - Smethwick,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.56
721747,Monmouth Road West - Smethwick,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.91
721747,Monmouth Road West - Smethwick,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.07
721747,Monmouth Road West - Smethwick,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.64
721747,Monmouth Road West - Smethwick,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.78
721747,Monmouth Road West - Smethwick,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.92
721747,Monmouth Road West - Smethwick,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
721747,Monmouth Road West - Smethwick,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.42
721747,Monmouth Road West - Smethwick,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
721747,Monmouth Road West - Smethwick,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.58
721747,Monmouth Road West - Smethwick,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
721747,Monmouth Road West - Smethwick,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
721747,Monmouth Road West - Smethwick,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.28
721747,Monmouth Road West - Smethwick,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
721747,Monmouth Road West - Smethwick,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.38
721747,Monmouth Road West - Smethwick,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
721747,Monmouth Road West - Smethwick,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
721747,Monmouth Road West - Smethwick,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.67
721747,Monmouth Road West - Smethwick,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.21
721747,Monmouth Road West - Smethwick,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.54
721747,Monmouth Road West - Smethwick,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.25
721747,Monmouth Road West - Smethwick,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.74
721747,Monmouth Road West - Smethwick,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.88
721747,Monmouth Road West - Smethwick,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.68
721747,Monmouth Road West - Smethwick,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.36
721747,Monmouth Road West - Smethwick,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.3
721747,Monmouth Road West - Smethwick,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.62
721747,Monmouth Road West - Smethwick,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.58
721747,Monmouth Road West - Smethwick,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.78
721747,Monmouth Road West - Smethwick,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.32
721747,Monmouth Road West - Smethwick,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.45
721747,Monmouth Road West - Smethwick,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.93
721747,Monmouth Road West - Smethwick,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.9
721747,Monmouth Road West - Smethwick,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.94
721747,Monmouth Road West - Smethwick,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.56
721747,Monmouth Road West - Smethwick,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.37
721747,Monmouth Road West - Smethwick,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.52
721747,Monmouth Road West - Smethwick,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.98
721747,Monmouth Road West - Smethwick,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.34
721747,Monmouth Road West - Smethwick,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.76
721747,Monmouth Road West - Smethwick,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.07
721747,Monmouth Road West - Smethwick,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.98
721747,Monmouth Road West - Smethwick,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.29
721747,Monmouth Road West - Smethwick,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.98
721747,Monmouth Road West - Smethwick,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.6
721747,Monmouth Road West - Smethwick,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.1
721747,Monmouth Road West - Smethwick,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.15
721747,Monmouth Road West - Smethwick,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.14
721747,Monmouth Road West - Smethwick,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.31
721747,Monmouth Road West - Smethwick,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,44.22
721747,Monmouth Road West - Smethwick,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.87
721747,Monmouth Road West - Smethwick,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,46.05
721747,Monmouth Road West - Smethwick,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.25
721747,Monmouth Road West - Smethwick,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.09
721747,Monmouth Road West - Smethwick,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.11
721747,Monmouth Road West - Smethwick,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.35
721747,Monmouth Road West - Smethwick,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.27
721747,Monmouth Road West - Smethwick,2023-03-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.7
721747,Monmouth Road West - Smethwick,2023-03-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.48
721747,Monmouth Road West - Smethwick,2023-03-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.94
721747,Monmouth Road West - Smethwick,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.53
721747,Monmouth Road West - Smethwick,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.87
721747,Monmouth Road West - Smethwick,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.88
721747,Monmouth Road West - Smethwick,2023-03-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.48
721747,Monmouth Road West - Smethwick,2023-03-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-03-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.31
721747,Monmouth Road West - Smethwick,2023-03-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-03-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.51
721747,Monmouth Road West - Smethwick,2023-03-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.43
721747,Monmouth Road West - Smethwick,2023-03-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.65
721747,Monmouth Road West - Smethwick,2023-03-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.57
721747,Monmouth Road West - Smethwick,2023-03-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-03-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.29
721747,Monmouth Road West - Smethwick,2023-03-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.63
721747,Monmouth Road West - Smethwick,2023-03-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.56
721747,Monmouth Road West - Smethwick,2023-03-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.51
721747,Monmouth Road West - Smethwick,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.43
721747,Monmouth Road West - Smethwick,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.9
721747,Monmouth Road West - Smethwick,2023-03-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.96
721747,Monmouth Road West - Smethwick,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.52
721747,Monmouth Road West - Smethwick,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.54
721747,Monmouth Road West - Smethwick,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.53
721747,Monmouth Road West - Smethwick,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.7
721747,Monmouth Road West - Smethwick,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.38
721747,Monmouth Road West - Smethwick,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.71
721747,Monmouth Road West - Smethwick,2023-03-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.59
721747,Monmouth Road West - Smethwick,2023-03-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.11
721747,Monmouth Road West - Smethwick,2023-03-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.66
721747,Monmouth Road West - Smethwick,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.43
721747,Monmouth Road West - Smethwick,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.67
721747,Monmouth Road West - Smethwick,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.29
721747,Monmouth Road West - Smethwick,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.84
721747,Monmouth Road West - Smethwick,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.57
721747,Monmouth Road West - Smethwick,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.21
721747,Monmouth Road West - Smethwick,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.95
721747,Monmouth Road West - Smethwick,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.77
721747,Monmouth Road West - Smethwick,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.29
721747,Monmouth Road West - Smethwick,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.61
721747,Monmouth Road West - Smethwick,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.34
721747,Monmouth Road West - Smethwick,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.15
721747,Monmouth Road West - Smethwick,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.52
721747,Monmouth Road West - Smethwick,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.01
721747,Monmouth Road West - Smethwick,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.75
721747,Monmouth Road West - Smethwick,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.81
721747,Monmouth Road West - Smethwick,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.61
721747,Monmouth Road West - Smethwick,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.56
721747,Monmouth Road West - Smethwick,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.53
721747,Monmouth Road West - Smethwick,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.39
721747,Monmouth Road West - Smethwick,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.1
