Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.11
721747,Monmouth Road West - Smethwick,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
721747,Monmouth Road West - Smethwick,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.16
721747,Monmouth Road West - Smethwick,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.72
721747,Monmouth Road West - Smethwick,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
721747,Monmouth Road West - Smethwick,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
721747,Monmouth Road West - Smethwick,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.79
721747,Monmouth Road West - Smethwick,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.24
721747,Monmouth Road West - Smethwick,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.17
721747,Monmouth Road West - Smethwick,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.2
721747,Monmouth Road West - Smethwick,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.42
721747,Monmouth Road West - Smethwick,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.17
721747,Monmouth Road West - Smethwick,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.28
721747,Monmouth Road West - Smethwick,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.47
721747,Monmouth Road West - Smethwick,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.37
721747,Monmouth Road West - Smethwick,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.41
721747,Monmouth Road West - Smethwick,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.38
721747,Monmouth Road West - Smethwick,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.62
721747,Monmouth Road West - Smethwick,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.46
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.73
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.73
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.66
721747,Monmouth Road West - Smethwick,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.85
721747,Monmouth Road West - Smethwick,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.09
721747,Monmouth Road West - Smethwick,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.95
721747,Monmouth Road West - Smethwick,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.2
721747,Monmouth Road West - Smethwick,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.32
721747,Monmouth Road West - Smethwick,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.43
721747,Monmouth Road West - Smethwick,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.1
721747,Monmouth Road West - Smethwick,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.27
721747,Monmouth Road West - Smethwick,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.68
721747,Monmouth Road West - Smethwick,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.61
721747,Monmouth Road West - Smethwick,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.75
721747,Monmouth Road West - Smethwick,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.14
721747,Monmouth Road West - Smethwick,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.42
721747,Monmouth Road West - Smethwick,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.39
721747,Monmouth Road West - Smethwick,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.22
721747,Monmouth Road West - Smethwick,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.91
721747,Monmouth Road West - Smethwick,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.59
721747,Monmouth Road West - Smethwick,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.34
721747,Monmouth Road West - Smethwick,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.78
721747,Monmouth Road West - Smethwick,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.14
721747,Monmouth Road West - Smethwick,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.51
721747,Monmouth Road West - Smethwick,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.06
721747,Monmouth Road West - Smethwick,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.83
721747,Monmouth Road West - Smethwick,2023-03-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.14
721747,Monmouth Road West - Smethwick,2023-03-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.32
721747,Monmouth Road West - Smethwick,2023-03-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.23
721747,Monmouth Road West - Smethwick,2023-03-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.63
721747,Monmouth Road West - Smethwick,2023-03-04T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
721747,Monmouth Road West - Smethwick,2023-03-04T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.23
721747,Monmouth Road West - Smethwick,2023-03-04T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.76
721747,Monmouth Road West - Smethwick,2023-03-04T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.13
721747,Monmouth Road West - Smethwick,2023-03-04T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.87
721747,Monmouth Road West - Smethwick,2023-03-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.06
721747,Monmouth Road West - Smethwick,2023-03-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.75
721747,Monmouth Road West - Smethwick,2023-03-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.09
721747,Monmouth Road West - Smethwick,2023-03-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.88
721747,Monmouth Road West - Smethwick,2023-03-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.85
721747,Monmouth Road West - Smethwick,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.65
721747,Monmouth Road West - Smethwick,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.96
721747,Monmouth Road West - Smethwick,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.9
721747,Monmouth Road West - Smethwick,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.83
721747,Monmouth Road West - Smethwick,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.62
721747,Monmouth Road West - Smethwick,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.97
721747,Monmouth Road West - Smethwick,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.67
721747,Monmouth Road West - Smethwick,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.53
721747,Monmouth Road West - Smethwick,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.15
721747,Monmouth Road West - Smethwick,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.92
721747,Monmouth Road West - Smethwick,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.97
721747,Monmouth Road West - Smethwick,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.06
721747,Monmouth Road West - Smethwick,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.57
721747,Monmouth Road West - Smethwick,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.3
721747,Monmouth Road West - Smethwick,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.12
721747,Monmouth Road West - Smethwick,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.31
721747,Monmouth Road West - Smethwick,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.53
721747,Monmouth Road West - Smethwick,2023-03-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.36
721747,Monmouth Road West - Smethwick,2023-03-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.72
721747,Monmouth Road West - Smethwick,2023-03-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.51
721747,Monmouth Road West - Smethwick,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.75
721747,Monmouth Road West - Smethwick,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.27
721747,Monmouth Road West - Smethwick,2023-03-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.68
721747,Monmouth Road West - Smethwick,2023-03-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.47
721747,Monmouth Road West - Smethwick,2023-03-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.5
721747,Monmouth Road West - Smethwick,2023-03-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.62
721747,Monmouth Road West - Smethwick,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.74
721747,Monmouth Road West - Smethwick,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.84
721747,Monmouth Road West - Smethwick,2023-03-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.12
721747,Monmouth Road West - Smethwick,2023-03-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.0
721747,Monmouth Road West - Smethwick,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.68
721747,Monmouth Road West - Smethwick,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.26
721747,Monmouth Road West - Smethwick,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.03
721747,Monmouth Road West - Smethwick,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.94
721747,Monmouth Road West - Smethwick,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.41
721747,Monmouth Road West - Smethwick,2023-03-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.44
721747,Monmouth Road West - Smethwick,2023-03-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.36
721747,Monmouth Road West - Smethwick,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.01
721747,Monmouth Road West - Smethwick,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.22
721747,Monmouth Road West - Smethwick,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.03
721747,Monmouth Road West - Smethwick,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.74
721747,Monmouth Road West - Smethwick,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.71
721747,Monmouth Road West - Smethwick,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.56
721747,Monmouth Road West - Smethwick,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.35
721747,Monmouth Road West - Smethwick,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.88
721747,Monmouth Road West - Smethwick,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.0
721747,Monmouth Road West - Smethwick,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.52
721747,Monmouth Road West - Smethwick,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.98
721747,Monmouth Road West - Smethwick,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.22
721747,Monmouth Road West - Smethwick,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.24
721747,Monmouth Road West - Smethwick,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.92
721747,Monmouth Road West - Smethwick,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.24
721747,Monmouth Road West - Smethwick,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.32
721747,Monmouth Road West - Smethwick,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.08
721747,Monmouth Road West - Smethwick,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.73
721747,Monmouth Road West - Smethwick,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.92
721747,Monmouth Road West - Smethwick,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.96
721747,Monmouth Road West - Smethwick,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.96
721747,Monmouth Road West - Smethwick,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.97
721747,Monmouth Road West - Smethwick,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.33
721747,Monmouth Road West - Smethwick,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.79
721747,Monmouth Road West - Smethwick,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.69
721747,Monmouth Road West - Smethwick,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.98
721747,Monmouth Road West - Smethwick,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.41
721747,Monmouth Road West - Smethwick,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.85
721747,Monmouth Road West - Smethwick,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.02
721747,Monmouth Road West - Smethwick,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.34
721747,Monmouth Road West - Smethwick,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.5
721747,Monmouth Road West - Smethwick,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.5
721747,Monmouth Road West - Smethwick,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.37
721747,Monmouth Road West - Smethwick,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.35
721747,Monmouth Road West - Smethwick,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.56
721747,Monmouth Road West - Smethwick,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.93
721747,Monmouth Road West - Smethwick,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.59
721747,Monmouth Road West - Smethwick,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
721747,Monmouth Road West - Smethwick,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.62
721747,Monmouth Road West - Smethwick,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.5
721747,Monmouth Road West - Smethwick,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.95
721747,Monmouth Road West - Smethwick,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.51
721747,Monmouth Road West - Smethwick,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.64
721747,Monmouth Road West - Smethwick,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.9
721747,Monmouth Road West - Smethwick,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.97
721747,Monmouth Road West - Smethwick,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.17
721747,Monmouth Road West - Smethwick,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.18
721747,Monmouth Road West - Smethwick,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.04
721747,Monmouth Road West - Smethwick,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.48
721747,Monmouth Road West - Smethwick,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
721747,Monmouth Road West - Smethwick,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.69
721747,Monmouth Road West - Smethwick,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
721747,Monmouth Road West - Smethwick,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.07
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.68
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.61
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.59
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.12
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.66
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.33
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.29
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.04
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.95
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.41
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.4
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.52
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.54
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.68
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.4
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.85
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.93
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.57
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.42
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.98
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.87
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.34
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.33
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.38
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.57
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.53
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.54
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.06
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.13
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.51
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.91
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.35
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.53
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.19
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.84
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.02
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.13
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.26
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.24
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.18
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.12
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.82
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.82
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.59
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.83
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.8
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.69
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.28
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.49
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.12
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.05
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.44
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.6
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.22
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.51
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.43
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.66
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.72
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.61
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.8
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.55
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.02
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.17
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.56
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.75
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.29
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.71
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.76
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.68
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.73
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.83
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.89
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.38
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.77
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.12
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.75
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.35
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.63
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.69
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.98
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.38
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.79
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.22
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.52
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.96
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.26
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.16
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.11
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.69
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.88
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.56
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.0
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.74
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.04
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.12
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.93
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.69
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.82
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.28
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.24
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.24
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.21
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.25
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.5
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,43.61
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.95
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.86
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.69
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.7
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.64
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.02
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.7
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.98
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.81
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.14
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.38
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.66
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.08
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.03
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.55
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.25
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.78
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.58
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.2
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.8
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.52
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.44
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.98
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.73
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.34
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.34
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.54
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.64
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.65
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.65
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.78
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.8
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.81
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.49
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.52
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.06
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.76
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.39
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.09
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.9
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.53
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.79
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.62
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.04
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.18
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.49
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.55
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.44
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.71
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.97
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.49
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.32
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.25
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.35
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.53
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.01
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.31
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.94
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.82
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.83
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.17
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.64
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.15
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.51
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.8
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.87
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.44
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.21
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.35
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.28
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.35
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.5
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.96
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.79
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.52
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.4
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.62
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.81
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.5
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.25
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.7
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.4
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.68
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.83
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.75
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.7
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.68
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.01
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.19
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.53
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.81
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.09
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.39
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.08
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.12
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.83
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.99
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.6
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.59
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.18
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.48
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.18
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.26
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.66
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.83
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.15
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.62
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.29
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,42.09
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.07
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.71
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.32
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,42.63
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.74
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.74
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.28
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.32
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.34
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.78
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.89
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.74
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.26
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.85
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.44
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.3
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.33
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.82
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.16
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.52
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.89
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.06
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.68
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.52
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.7
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.31
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.83
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.97
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.72
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.7
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.1
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.35
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.9
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.84
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.85
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.6
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.79
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.44
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.55
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.24
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.46
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.08
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.63
