Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.91
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.9
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.66
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.84
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.57
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.44
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.81
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.48
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.1
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.23
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.4
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.31
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.06
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.81
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.98
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.24
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.05
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.05
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.72
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.63
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.15
721747,Monmouth Road West - Smethwick,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.37
721747,Monmouth Road West - Smethwick,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.89
721747,Monmouth Road West - Smethwick,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.98
721747,Monmouth Road West - Smethwick,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.59
721747,Monmouth Road West - Smethwick,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.19
721747,Monmouth Road West - Smethwick,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.43
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.86
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.31
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.38
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.59
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.33
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.48
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.83
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.39
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.17
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.04
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.88
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.06
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.21
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.24
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.98
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.69
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.58
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.26
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.85
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.3
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.39
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.34
721747,Monmouth Road West - Smethwick,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.8
721747,Monmouth Road West - Smethwick,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.25
721747,Monmouth Road West - Smethwick,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.96
721747,Monmouth Road West - Smethwick,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.04
721747,Monmouth Road West - Smethwick,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.06
721747,Monmouth Road West - Smethwick,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.91
721747,Monmouth Road West - Smethwick,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.0
721747,Monmouth Road West - Smethwick,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.85
721747,Monmouth Road West - Smethwick,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.81
721747,Monmouth Road West - Smethwick,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.12
721747,Monmouth Road West - Smethwick,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.48
721747,Monmouth Road West - Smethwick,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.12
721747,Monmouth Road West - Smethwick,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.13
721747,Monmouth Road West - Smethwick,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.03
721747,Monmouth Road West - Smethwick,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.88
721747,Monmouth Road West - Smethwick,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.18
721747,Monmouth Road West - Smethwick,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.95
721747,Monmouth Road West - Smethwick,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.09
721747,Monmouth Road West - Smethwick,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.32
721747,Monmouth Road West - Smethwick,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.57
721747,Monmouth Road West - Smethwick,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.88
721747,Monmouth Road West - Smethwick,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.73
721747,Monmouth Road West - Smethwick,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.69
721747,Monmouth Road West - Smethwick,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.21
721747,Monmouth Road West - Smethwick,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.86
721747,Monmouth Road West - Smethwick,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.98
721747,Monmouth Road West - Smethwick,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.78
721747,Monmouth Road West - Smethwick,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.2
721747,Monmouth Road West - Smethwick,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.55
721747,Monmouth Road West - Smethwick,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.82
721747,Monmouth Road West - Smethwick,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.5
721747,Monmouth Road West - Smethwick,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
721747,Monmouth Road West - Smethwick,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.46
721747,Monmouth Road West - Smethwick,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.03
721747,Monmouth Road West - Smethwick,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
721747,Monmouth Road West - Smethwick,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-02-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.36
721747,Monmouth Road West - Smethwick,2023-02-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
721747,Monmouth Road West - Smethwick,2023-02-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
721747,Monmouth Road West - Smethwick,2023-02-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
721747,Monmouth Road West - Smethwick,2023-02-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.98
721747,Monmouth Road West - Smethwick,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
721747,Monmouth Road West - Smethwick,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.59
721747,Monmouth Road West - Smethwick,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.81
721747,Monmouth Road West - Smethwick,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.91
721747,Monmouth Road West - Smethwick,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.75
721747,Monmouth Road West - Smethwick,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
721747,Monmouth Road West - Smethwick,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.55
721747,Monmouth Road West - Smethwick,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.75
721747,Monmouth Road West - Smethwick,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.08
721747,Monmouth Road West - Smethwick,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.45
721747,Monmouth Road West - Smethwick,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.81
721747,Monmouth Road West - Smethwick,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.5
721747,Monmouth Road West - Smethwick,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.92
721747,Monmouth Road West - Smethwick,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.85
721747,Monmouth Road West - Smethwick,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.22
721747,Monmouth Road West - Smethwick,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.32
721747,Monmouth Road West - Smethwick,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.69
721747,Monmouth Road West - Smethwick,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.66
721747,Monmouth Road West - Smethwick,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.77
721747,Monmouth Road West - Smethwick,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.74
721747,Monmouth Road West - Smethwick,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.6
721747,Monmouth Road West - Smethwick,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.31
721747,Monmouth Road West - Smethwick,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.02
721747,Monmouth Road West - Smethwick,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.86
721747,Monmouth Road West - Smethwick,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.41
721747,Monmouth Road West - Smethwick,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.92
721747,Monmouth Road West - Smethwick,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.24
721747,Monmouth Road West - Smethwick,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.51
721747,Monmouth Road West - Smethwick,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.09
721747,Monmouth Road West - Smethwick,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.46
721747,Monmouth Road West - Smethwick,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.8
721747,Monmouth Road West - Smethwick,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.06
721747,Monmouth Road West - Smethwick,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.81
721747,Monmouth Road West - Smethwick,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.19
721747,Monmouth Road West - Smethwick,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.84
721747,Monmouth Road West - Smethwick,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.53
721747,Monmouth Road West - Smethwick,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.48
721747,Monmouth Road West - Smethwick,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.25
721747,Monmouth Road West - Smethwick,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.58
721747,Monmouth Road West - Smethwick,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.98
721747,Monmouth Road West - Smethwick,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.11
721747,Monmouth Road West - Smethwick,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.33
721747,Monmouth Road West - Smethwick,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.18
721747,Monmouth Road West - Smethwick,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.21
721747,Monmouth Road West - Smethwick,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.73
721747,Monmouth Road West - Smethwick,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.62
721747,Monmouth Road West - Smethwick,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.43
721747,Monmouth Road West - Smethwick,2023-02-25T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.73
721747,Monmouth Road West - Smethwick,2023-02-25T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.07
721747,Monmouth Road West - Smethwick,2023-02-25T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-02-25T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.92
721747,Monmouth Road West - Smethwick,2023-02-25T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.33
721747,Monmouth Road West - Smethwick,2023-02-25T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.19
721747,Monmouth Road West - Smethwick,2023-02-25T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.42
721747,Monmouth Road West - Smethwick,2023-02-25T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.4
721747,Monmouth Road West - Smethwick,2023-02-25T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.03
721747,Monmouth Road West - Smethwick,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.08
721747,Monmouth Road West - Smethwick,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.23
721747,Monmouth Road West - Smethwick,2023-02-25T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.25
721747,Monmouth Road West - Smethwick,2023-02-25T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.51
721747,Monmouth Road West - Smethwick,2023-02-25T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.19
721747,Monmouth Road West - Smethwick,2023-02-25T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.18
721747,Monmouth Road West - Smethwick,2023-02-25T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.69
721747,Monmouth Road West - Smethwick,2023-02-25T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.77
721747,Monmouth Road West - Smethwick,2023-02-25T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.55
721747,Monmouth Road West - Smethwick,2023-02-25T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.51
721747,Monmouth Road West - Smethwick,2023-02-25T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.55
721747,Monmouth Road West - Smethwick,2023-02-25T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.42
721747,Monmouth Road West - Smethwick,2023-02-25T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.24
721747,Monmouth Road West - Smethwick,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.12
721747,Monmouth Road West - Smethwick,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.13
721747,Monmouth Road West - Smethwick,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.46
721747,Monmouth Road West - Smethwick,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.93
721747,Monmouth Road West - Smethwick,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.84
721747,Monmouth Road West - Smethwick,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.55
721747,Monmouth Road West - Smethwick,2023-02-24T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.39
721747,Monmouth Road West - Smethwick,2023-02-24T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.19
721747,Monmouth Road West - Smethwick,2023-02-24T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.69
721747,Monmouth Road West - Smethwick,2023-02-24T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.93
721747,Monmouth Road West - Smethwick,2023-02-24T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.02
721747,Monmouth Road West - Smethwick,2023-02-24T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.61
721747,Monmouth Road West - Smethwick,2023-02-24T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.53
721747,Monmouth Road West - Smethwick,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.26
721747,Monmouth Road West - Smethwick,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.44
721747,Monmouth Road West - Smethwick,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.54
721747,Monmouth Road West - Smethwick,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.17
721747,Monmouth Road West - Smethwick,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.3
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.17
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.84
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.45
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.28
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.03
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.37
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.04
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.25
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.54
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.14
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.08
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.3
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.66
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.24
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.35
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.43
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.73
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.68
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.33
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.07
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.58
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.38
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.46
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.57
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.03
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.56
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.4
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.36
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.78
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.87
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.77
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.21
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.51
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.56
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.8
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.82
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.57
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.06
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.32
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.77
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.19
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.64
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.08
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.35
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.81
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.92
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.21
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.99
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.91
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.27
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.77
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.31
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.61
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.8
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.9
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.7
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.65
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.44
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.81
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.22
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.81
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.73
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.15
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.75
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.09
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.46
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.74
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.22
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.97
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.8
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.37
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.5
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.8
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.07
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.63
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.5
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.61
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.22
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.12
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.69
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.37
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.25
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.75
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.85
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.98
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.57
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.96
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.03
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.85
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.91
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.09
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.59
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.98
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.8
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.13
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.8
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.96
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.84
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.1
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.24
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.7
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.97
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.26
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.83
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.47
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.77
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.57
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.21
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.88
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.18
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.51
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.24
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.25
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.74
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.54
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.18
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.44
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.42
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.04
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.63
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.43
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.25
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.02
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.78
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.38
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.39
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.12
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.57
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.91
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.03
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.11
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.58
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.78
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.34
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.58
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.83
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.81
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.32
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.1
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.72
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.81
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.81
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.37
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.65
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.69
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.42
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.46
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.12
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.31
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.4
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.31
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.56
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
721747,Monmouth Road West - Smethwick,2023-02-23T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
721747,Monmouth Road West - Smethwick,2023-02-23T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
721747,Monmouth Road West - Smethwick,2023-02-23T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.69
721747,Monmouth Road West - Smethwick,2023-02-23T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.01
721747,Monmouth Road West - Smethwick,2023-02-23T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
721747,Monmouth Road West - Smethwick,2023-02-23T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
721747,Monmouth Road West - Smethwick,2023-02-23T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.38
721747,Monmouth Road West - Smethwick,2023-02-23T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
721747,Monmouth Road West - Smethwick,2023-02-23T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
721747,Monmouth Road West - Smethwick,2023-02-23T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
721747,Monmouth Road West - Smethwick,2023-02-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
721747,Monmouth Road West - Smethwick,2023-02-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
721747,Monmouth Road West - Smethwick,2023-02-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.29
721747,Monmouth Road West - Smethwick,2023-02-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.45
721747,Monmouth Road West - Smethwick,2023-02-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
721747,Monmouth Road West - Smethwick,2023-02-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
721747,Monmouth Road West - Smethwick,2023-02-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.85
721747,Monmouth Road West - Smethwick,2023-02-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
721747,Monmouth Road West - Smethwick,2023-02-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.69
721747,Monmouth Road West - Smethwick,2023-02-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
721747,Monmouth Road West - Smethwick,2023-02-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.24
721747,Monmouth Road West - Smethwick,2023-02-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.45
721747,Monmouth Road West - Smethwick,2023-02-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.65
721747,Monmouth Road West - Smethwick,2023-02-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.97
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.36
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.28
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.37
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.82
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.1
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.8
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.78
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.88
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.58
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.37
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.52
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.35
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.07
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.68
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.23
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.81
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.82
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.11
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.39
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.43
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.09
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.02
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.34
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.11
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.45
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.87
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.84
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.93
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.46
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.82
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.15
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.41
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.68
721747,Monmouth Road West - Smethwick,2023-02-23T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.31
721747,Monmouth Road West - Smethwick,2023-02-23T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.28
721747,Monmouth Road West - Smethwick,2023-02-23T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-02-23T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.52
721747,Monmouth Road West - Smethwick,2023-02-23T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.9
721747,Monmouth Road West - Smethwick,2023-02-23T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.31
721747,Monmouth Road West - Smethwick,2023-02-23T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.69
721747,Monmouth Road West - Smethwick,2023-02-23T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.54
721747,Monmouth Road West - Smethwick,2023-02-23T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.11
721747,Monmouth Road West - Smethwick,2023-02-23T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.19
721747,Monmouth Road West - Smethwick,2023-02-23T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.32
721747,Monmouth Road West - Smethwick,2023-02-23T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.27
721747,Monmouth Road West - Smethwick,2023-02-23T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.05
721747,Monmouth Road West - Smethwick,2023-02-23T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.3
721747,Monmouth Road West - Smethwick,2023-02-23T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.28
721747,Monmouth Road West - Smethwick,2023-02-23T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.48
721747,Monmouth Road West - Smethwick,2023-02-23T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.07
