Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-23T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.44
721747,Monmouth Road West - Smethwick,2023-02-23T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.53
721747,Monmouth Road West - Smethwick,2023-02-23T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.71
721747,Monmouth Road West - Smethwick,2023-02-23T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.36
721747,Monmouth Road West - Smethwick,2023-02-23T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.64
721747,Monmouth Road West - Smethwick,2023-02-23T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.56
721747,Monmouth Road West - Smethwick,2023-02-23T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.01
721747,Monmouth Road West - Smethwick,2023-02-23T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.0
721747,Monmouth Road West - Smethwick,2023-02-23T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.84
721747,Monmouth Road West - Smethwick,2023-02-23T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.91
721747,Monmouth Road West - Smethwick,2023-02-23T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.2
721747,Monmouth Road West - Smethwick,2023-02-23T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.6
721747,Monmouth Road West - Smethwick,2023-02-23T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.26
721747,Monmouth Road West - Smethwick,2023-02-23T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.25
721747,Monmouth Road West - Smethwick,2023-02-23T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.81
721747,Monmouth Road West - Smethwick,2023-02-23T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.64
721747,Monmouth Road West - Smethwick,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.84
721747,Monmouth Road West - Smethwick,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.61
721747,Monmouth Road West - Smethwick,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.55
721747,Monmouth Road West - Smethwick,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.02
721747,Monmouth Road West - Smethwick,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.68
721747,Monmouth Road West - Smethwick,2023-02-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.9
721747,Monmouth Road West - Smethwick,2023-02-22T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.95
721747,Monmouth Road West - Smethwick,2023-02-22T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.95
721747,Monmouth Road West - Smethwick,2023-02-22T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.94
721747,Monmouth Road West - Smethwick,2023-02-22T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.9
721747,Monmouth Road West - Smethwick,2023-02-22T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.89
721747,Monmouth Road West - Smethwick,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.85
721747,Monmouth Road West - Smethwick,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.53
721747,Monmouth Road West - Smethwick,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.64
721747,Monmouth Road West - Smethwick,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.95
721747,Monmouth Road West - Smethwick,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.1
721747,Monmouth Road West - Smethwick,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.75
721747,Monmouth Road West - Smethwick,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.42
721747,Monmouth Road West - Smethwick,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.74
721747,Monmouth Road West - Smethwick,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.05
721747,Monmouth Road West - Smethwick,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.53
721747,Monmouth Road West - Smethwick,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.43
721747,Monmouth Road West - Smethwick,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.04
721747,Monmouth Road West - Smethwick,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.38
721747,Monmouth Road West - Smethwick,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.3
721747,Monmouth Road West - Smethwick,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.01
721747,Monmouth Road West - Smethwick,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.01
721747,Monmouth Road West - Smethwick,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.12
721747,Monmouth Road West - Smethwick,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.28
721747,Monmouth Road West - Smethwick,2023-02-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.01
721747,Monmouth Road West - Smethwick,2023-02-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.64
721747,Monmouth Road West - Smethwick,2023-02-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.74
721747,Monmouth Road West - Smethwick,2023-02-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.46
721747,Monmouth Road West - Smethwick,2023-02-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.95
721747,Monmouth Road West - Smethwick,2023-02-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.02
721747,Monmouth Road West - Smethwick,2023-02-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.55
721747,Monmouth Road West - Smethwick,2023-02-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.09
721747,Monmouth Road West - Smethwick,2023-02-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.57
721747,Monmouth Road West - Smethwick,2023-02-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.72
721747,Monmouth Road West - Smethwick,2023-02-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.72
721747,Monmouth Road West - Smethwick,2023-02-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.8
721747,Monmouth Road West - Smethwick,2023-02-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.7
721747,Monmouth Road West - Smethwick,2023-02-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.94
721747,Monmouth Road West - Smethwick,2023-02-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.49
721747,Monmouth Road West - Smethwick,2023-02-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.43
721747,Monmouth Road West - Smethwick,2023-02-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.96
721747,Monmouth Road West - Smethwick,2023-02-22T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.72
721747,Monmouth Road West - Smethwick,2023-02-22T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
721747,Monmouth Road West - Smethwick,2023-02-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.92
721747,Monmouth Road West - Smethwick,2023-02-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.24
721747,Monmouth Road West - Smethwick,2023-02-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
721747,Monmouth Road West - Smethwick,2023-02-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.08
721747,Monmouth Road West - Smethwick,2023-02-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-02-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
721747,Monmouth Road West - Smethwick,2023-02-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
721747,Monmouth Road West - Smethwick,2023-02-22T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
721747,Monmouth Road West - Smethwick,2023-02-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
721747,Monmouth Road West - Smethwick,2023-02-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
721747,Monmouth Road West - Smethwick,2023-02-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
721747,Monmouth Road West - Smethwick,2023-02-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
721747,Monmouth Road West - Smethwick,2023-02-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
721747,Monmouth Road West - Smethwick,2023-02-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
721747,Monmouth Road West - Smethwick,2023-02-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
721747,Monmouth Road West - Smethwick,2023-02-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.98
721747,Monmouth Road West - Smethwick,2023-02-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
721747,Monmouth Road West - Smethwick,2023-02-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
721747,Monmouth Road West - Smethwick,2023-02-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.54
721747,Monmouth Road West - Smethwick,2023-02-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.84
721747,Monmouth Road West - Smethwick,2023-02-22T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
721747,Monmouth Road West - Smethwick,2023-02-22T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
721747,Monmouth Road West - Smethwick,2023-02-22T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.18
721747,Monmouth Road West - Smethwick,2023-02-22T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.07
721747,Monmouth Road West - Smethwick,2023-02-22T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.06
721747,Monmouth Road West - Smethwick,2023-02-22T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.29
721747,Monmouth Road West - Smethwick,2023-02-22T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.36
721747,Monmouth Road West - Smethwick,2023-02-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.64
721747,Monmouth Road West - Smethwick,2023-02-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.86
721747,Monmouth Road West - Smethwick,2023-02-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.02
721747,Monmouth Road West - Smethwick,2023-02-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.19
721747,Monmouth Road West - Smethwick,2023-02-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.33
721747,Monmouth Road West - Smethwick,2023-02-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.47
721747,Monmouth Road West - Smethwick,2023-02-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.94
721747,Monmouth Road West - Smethwick,2023-02-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.54
721747,Monmouth Road West - Smethwick,2023-02-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.34
721747,Monmouth Road West - Smethwick,2023-02-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.03
721747,Monmouth Road West - Smethwick,2023-02-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.24
721747,Monmouth Road West - Smethwick,2023-02-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.14
721747,Monmouth Road West - Smethwick,2023-02-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.04
721747,Monmouth Road West - Smethwick,2023-02-22T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.81
721747,Monmouth Road West - Smethwick,2023-02-22T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.15
721747,Monmouth Road West - Smethwick,2023-02-22T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.62
721747,Monmouth Road West - Smethwick,2023-02-22T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.3
721747,Monmouth Road West - Smethwick,2023-02-22T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.63
721747,Monmouth Road West - Smethwick,2023-02-22T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.16
721747,Monmouth Road West - Smethwick,2023-02-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-02-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.35
721747,Monmouth Road West - Smethwick,2023-02-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.42
721747,Monmouth Road West - Smethwick,2023-02-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.11
721747,Monmouth Road West - Smethwick,2023-02-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.46
721747,Monmouth Road West - Smethwick,2023-02-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.18
721747,Monmouth Road West - Smethwick,2023-02-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-02-22T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.46
721747,Monmouth Road West - Smethwick,2023-02-22T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.84
721747,Monmouth Road West - Smethwick,2023-02-22T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.89
721747,Monmouth Road West - Smethwick,2023-02-22T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.21
721747,Monmouth Road West - Smethwick,2023-02-22T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.06
721747,Monmouth Road West - Smethwick,2023-02-22T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.53
721747,Monmouth Road West - Smethwick,2023-02-22T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.32
721747,Monmouth Road West - Smethwick,2023-02-22T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.31
721747,Monmouth Road West - Smethwick,2023-02-22T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.32
721747,Monmouth Road West - Smethwick,2023-02-22T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.94
721747,Monmouth Road West - Smethwick,2023-02-22T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.42
721747,Monmouth Road West - Smethwick,2023-02-22T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.17
721747,Monmouth Road West - Smethwick,2023-02-22T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.56
721747,Monmouth Road West - Smethwick,2023-02-22T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-02-22T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.68
721747,Monmouth Road West - Smethwick,2023-02-22T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.0
721747,Monmouth Road West - Smethwick,2023-02-22T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.91
721747,Monmouth Road West - Smethwick,2023-02-22T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.48
721747,Monmouth Road West - Smethwick,2023-02-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.18
721747,Monmouth Road West - Smethwick,2023-02-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-02-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.22
721747,Monmouth Road West - Smethwick,2023-02-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.55
721747,Monmouth Road West - Smethwick,2023-02-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.15
721747,Monmouth Road West - Smethwick,2023-02-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.8
721747,Monmouth Road West - Smethwick,2023-02-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.77
721747,Monmouth Road West - Smethwick,2023-02-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.9
721747,Monmouth Road West - Smethwick,2023-02-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.9
721747,Monmouth Road West - Smethwick,2023-02-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.04
721747,Monmouth Road West - Smethwick,2023-02-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.48
721747,Monmouth Road West - Smethwick,2023-02-22T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.94
721747,Monmouth Road West - Smethwick,2023-02-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.44
721747,Monmouth Road West - Smethwick,2023-02-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.36
721747,Monmouth Road West - Smethwick,2023-02-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.61
721747,Monmouth Road West - Smethwick,2023-02-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.4
721747,Monmouth Road West - Smethwick,2023-02-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.8
721747,Monmouth Road West - Smethwick,2023-02-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-02-22T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.86
721747,Monmouth Road West - Smethwick,2023-02-22T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.77
721747,Monmouth Road West - Smethwick,2023-02-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.36
721747,Monmouth Road West - Smethwick,2023-02-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.83
721747,Monmouth Road West - Smethwick,2023-02-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.74
721747,Monmouth Road West - Smethwick,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.63
721747,Monmouth Road West - Smethwick,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.87
721747,Monmouth Road West - Smethwick,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.3
721747,Monmouth Road West - Smethwick,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.1
721747,Monmouth Road West - Smethwick,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.76
721747,Monmouth Road West - Smethwick,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.17
721747,Monmouth Road West - Smethwick,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.54
721747,Monmouth Road West - Smethwick,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.68
721747,Monmouth Road West - Smethwick,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.6
721747,Monmouth Road West - Smethwick,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.7
721747,Monmouth Road West - Smethwick,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.41
721747,Monmouth Road West - Smethwick,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.4
721747,Monmouth Road West - Smethwick,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.14
721747,Monmouth Road West - Smethwick,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.95
721747,Monmouth Road West - Smethwick,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.21
721747,Monmouth Road West - Smethwick,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.25
721747,Monmouth Road West - Smethwick,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.38
721747,Monmouth Road West - Smethwick,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.15
721747,Monmouth Road West - Smethwick,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.72
721747,Monmouth Road West - Smethwick,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.61
721747,Monmouth Road West - Smethwick,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.16
721747,Monmouth Road West - Smethwick,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.23
721747,Monmouth Road West - Smethwick,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.98
721747,Monmouth Road West - Smethwick,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.15
721747,Monmouth Road West - Smethwick,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.17
721747,Monmouth Road West - Smethwick,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.77
721747,Monmouth Road West - Smethwick,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.55
721747,Monmouth Road West - Smethwick,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.85
721747,Monmouth Road West - Smethwick,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.29
721747,Monmouth Road West - Smethwick,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.05
721747,Monmouth Road West - Smethwick,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.57
721747,Monmouth Road West - Smethwick,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.64
721747,Monmouth Road West - Smethwick,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.76
721747,Monmouth Road West - Smethwick,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.85
721747,Monmouth Road West - Smethwick,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.0
721747,Monmouth Road West - Smethwick,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.91
721747,Monmouth Road West - Smethwick,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.28
721747,Monmouth Road West - Smethwick,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.82
721747,Monmouth Road West - Smethwick,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.4
721747,Monmouth Road West - Smethwick,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.63
721747,Monmouth Road West - Smethwick,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.08
721747,Monmouth Road West - Smethwick,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
721747,Monmouth Road West - Smethwick,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
721747,Monmouth Road West - Smethwick,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
721747,Monmouth Road West - Smethwick,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.07
721747,Monmouth Road West - Smethwick,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
721747,Monmouth Road West - Smethwick,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
721747,Monmouth Road West - Smethwick,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
721747,Monmouth Road West - Smethwick,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.53
721747,Monmouth Road West - Smethwick,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.92
721747,Monmouth Road West - Smethwick,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
721747,Monmouth Road West - Smethwick,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
721747,Monmouth Road West - Smethwick,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
721747,Monmouth Road West - Smethwick,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.21
721747,Monmouth Road West - Smethwick,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.75
721747,Monmouth Road West - Smethwick,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.14
721747,Monmouth Road West - Smethwick,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.75
721747,Monmouth Road West - Smethwick,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.91
721747,Monmouth Road West - Smethwick,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.16
721747,Monmouth Road West - Smethwick,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.19
721747,Monmouth Road West - Smethwick,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
721747,Monmouth Road West - Smethwick,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.76
721747,Monmouth Road West - Smethwick,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
721747,Monmouth Road West - Smethwick,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.27
721747,Monmouth Road West - Smethwick,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
721747,Monmouth Road West - Smethwick,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
721747,Monmouth Road West - Smethwick,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
721747,Monmouth Road West - Smethwick,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.72
721747,Monmouth Road West - Smethwick,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
721747,Monmouth Road West - Smethwick,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.23
721747,Monmouth Road West - Smethwick,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.03
721747,Monmouth Road West - Smethwick,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.25
721747,Monmouth Road West - Smethwick,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.19
721747,Monmouth Road West - Smethwick,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.52
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.23
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.52
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.84
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.88
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.57
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.37
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.85
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.98
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.31
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.15
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.29
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.47
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.65
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.24
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.66
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.78
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.21
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.61
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.83
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.42
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.71
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.27
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.79
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.21
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.58
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.36
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.17
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.41
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.35
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.78
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.62
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.89
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.32
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.64
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.83
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.02
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.62
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.38
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.43
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.89
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.65
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.56
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.68
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.93
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.76
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.87
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.84
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.31
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.71
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.62
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.77
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.94
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.71
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.58
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.09
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.75
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.54
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.38
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.45
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.66
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.5
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.47
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.15
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.11
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.18
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.59
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.42
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.32
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.86
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.49
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.65
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.66
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.37
721747,Monmouth Road West - Smethwick,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.13
721747,Monmouth Road West - Smethwick,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.66
721747,Monmouth Road West - Smethwick,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.65
721747,Monmouth Road West - Smethwick,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.35
721747,Monmouth Road West - Smethwick,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.04
721747,Monmouth Road West - Smethwick,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.79
721747,Monmouth Road West - Smethwick,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.97
721747,Monmouth Road West - Smethwick,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.01
721747,Monmouth Road West - Smethwick,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.0
721747,Monmouth Road West - Smethwick,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.93
721747,Monmouth Road West - Smethwick,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.12
721747,Monmouth Road West - Smethwick,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.03
721747,Monmouth Road West - Smethwick,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.25
721747,Monmouth Road West - Smethwick,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.84
721747,Monmouth Road West - Smethwick,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.08
721747,Monmouth Road West - Smethwick,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.73
721747,Monmouth Road West - Smethwick,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.24
721747,Monmouth Road West - Smethwick,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.48
721747,Monmouth Road West - Smethwick,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.87
721747,Monmouth Road West - Smethwick,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.32
721747,Monmouth Road West - Smethwick,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.09
721747,Monmouth Road West - Smethwick,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.35
721747,Monmouth Road West - Smethwick,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.25
721747,Monmouth Road West - Smethwick,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.03
721747,Monmouth Road West - Smethwick,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.13
721747,Monmouth Road West - Smethwick,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.12
721747,Monmouth Road West - Smethwick,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.66
721747,Monmouth Road West - Smethwick,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.08
721747,Monmouth Road West - Smethwick,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.11
721747,Monmouth Road West - Smethwick,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.49
721747,Monmouth Road West - Smethwick,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.36
721747,Monmouth Road West - Smethwick,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.46
721747,Monmouth Road West - Smethwick,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.17
721747,Monmouth Road West - Smethwick,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.97
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.82
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.55
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.71
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.74
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.57
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.76
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.16
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.25
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.88
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.31
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.61
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.75
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.37
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.6
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.44
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.33
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.03
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.23
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.56
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.15
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.25
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.57
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.97
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.18
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.76
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.4
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.62
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.6
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.58
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.85
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.36
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.64
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.29
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.93
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.61
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.12
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.66
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.33
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.71
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.06
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.1
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.67
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.86
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.77
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.73
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.33
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.81
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.98
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.55
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.52
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.73
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.2
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.91
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.54
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.48
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.93
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.44
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.89
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.8
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.66
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.08
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.9
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.81
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.16
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.84
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.08
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.7
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.11
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.99
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.26
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.71
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.91
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.99
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.16
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.89
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.73
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.24
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.08
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.19
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.53
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.76
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.48
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.75
