Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.46
721747,Monmouth Road West - Smethwick,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.12
721747,Monmouth Road West - Smethwick,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.89
721747,Monmouth Road West - Smethwick,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.25
721747,Monmouth Road West - Smethwick,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.8
721747,Monmouth Road West - Smethwick,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.1
721747,Monmouth Road West - Smethwick,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.57
721747,Monmouth Road West - Smethwick,2023-02-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.52
721747,Monmouth Road West - Smethwick,2023-02-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.75
721747,Monmouth Road West - Smethwick,2023-02-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.02
721747,Monmouth Road West - Smethwick,2023-02-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.09
721747,Monmouth Road West - Smethwick,2023-02-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.57
721747,Monmouth Road West - Smethwick,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.91
721747,Monmouth Road West - Smethwick,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.2
721747,Monmouth Road West - Smethwick,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.09
721747,Monmouth Road West - Smethwick,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.59
721747,Monmouth Road West - Smethwick,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
721747,Monmouth Road West - Smethwick,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.11
721747,Monmouth Road West - Smethwick,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.63
721747,Monmouth Road West - Smethwick,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.23
721747,Monmouth Road West - Smethwick,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.59
721747,Monmouth Road West - Smethwick,2023-02-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.68
721747,Monmouth Road West - Smethwick,2023-02-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.48
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.87
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.93
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.87
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.3
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.59
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.41
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.31
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.96
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.41
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.62
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.68
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.77
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.51
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.24
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.64
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.34
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.71
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.48
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.74
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.45
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.25
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.52
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.86
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.39
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.79
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.18
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.67
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.51
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.84
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.29
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.52
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.15
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.77
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.65
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.11
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.35
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,46.57
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.57
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.5
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.64
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.21
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.42
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.28
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.42
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.67
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.15
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.0
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.06
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.91
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.21
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.72
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.89
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.91
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.97
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.32
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.86
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.58
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.9
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.93
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.11
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.92
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.85
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.62
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.19
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.97
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.29
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.33
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.1
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.32
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.75
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.33
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.53
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.72
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.67
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.73
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.52
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.55
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.13
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.3
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.32
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.0
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.77
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.94
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.75
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.39
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.57
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.4
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.28
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.1
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.35
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.07
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.99
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.25
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.0
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.32
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.23
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.78
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.51
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.34
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.77
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.18
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.8
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.87
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.65
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.62
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.81
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.9
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.21
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.95
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.98
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.36
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.09
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.69
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.13
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.97
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.7
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.71
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.3
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.36
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.23
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.85
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.55
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.42
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.61
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.54
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.37
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.61
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.82
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.04
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.06
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.53
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.1
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.06
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.97
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.53
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.5
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.94
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.59
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.82
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.4
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.8
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.97
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.12
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.47
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.87
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.82
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.89
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.71
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.5
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.51
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.98
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.7
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.42
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.15
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.74
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.53
721747,Monmouth Road West - Smethwick,2023-02-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.0
721747,Monmouth Road West - Smethwick,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.0
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.08
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.41
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.04
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.17
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.75
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.2
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.72
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.44
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.41
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.59
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.2
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.37
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.26
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.03
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.61
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.6
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.44
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.59
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.15
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.84
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.99
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.11
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.74
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.74
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.23
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.2
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.76
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.45
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.4
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.33
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.94
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.82
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.1
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.49
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.89
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.29
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.32
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.4
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.08
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.83
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.45
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.14
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.92
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.47
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.27
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.35
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.75
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.18
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.77
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.22
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.02
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.18
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.54
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.31
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.7
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.51
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.47
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.92
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.38
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.95
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.84
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.18
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.16
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.73
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.54
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.41
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.23
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.96
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.34
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.9
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.12
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.11
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.81
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.09
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.75
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.39
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.16
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.77
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.45
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.81
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.46
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.2
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.5
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.46
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.4
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.5
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.35
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.91
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.41
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.35
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.77
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.4
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.89
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.97
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.78
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.41
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.83
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.24
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.65
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.95
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.94
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.9
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.61
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.14
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.74
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.67
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.29
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.2
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.75
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.92
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.06
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.6
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.74
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.49
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.96
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.32
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.91
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.84
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.05
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.65
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.04
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.92
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.97
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.5
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.52
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.66
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.22
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.17
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.23
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.55
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.03
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.02
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.15
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.96
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.21
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.97
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.99
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.94
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.84
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.31
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.0
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.1
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.12
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.73
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.14
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.49
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.38
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.9
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.53
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.41
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.36
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.16
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.66
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.63
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.6
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.66
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.29
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.12
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.85
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.74
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.48
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.2
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.15
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.45
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.01
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.32
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.63
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.9
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.86
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.63
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.28
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.41
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.66
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.2
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.56
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.37
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.11
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.98
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.94
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.24
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.04
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.95
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.12
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.92
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.37
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.06
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.85
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.6
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.32
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.46
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.46
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.36
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.84
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.12
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.21
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.45
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.25
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.23
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.52
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.96
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.45
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.61
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.6
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.17
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.52
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.4
