Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.29
721747,Monmouth Road West - Smethwick,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.37
721747,Monmouth Road West - Smethwick,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.8
721747,Monmouth Road West - Smethwick,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.87
721747,Monmouth Road West - Smethwick,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.46
721747,Monmouth Road West - Smethwick,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.16
721747,Monmouth Road West - Smethwick,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.32
721747,Monmouth Road West - Smethwick,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.45
721747,Monmouth Road West - Smethwick,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.46
721747,Monmouth Road West - Smethwick,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.74
721747,Monmouth Road West - Smethwick,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.19
721747,Monmouth Road West - Smethwick,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.26
721747,Monmouth Road West - Smethwick,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.8
721747,Monmouth Road West - Smethwick,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.07
721747,Monmouth Road West - Smethwick,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.45
721747,Monmouth Road West - Smethwick,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.48
721747,Monmouth Road West - Smethwick,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.99
721747,Monmouth Road West - Smethwick,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.96
721747,Monmouth Road West - Smethwick,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.36
721747,Monmouth Road West - Smethwick,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.88
721747,Monmouth Road West - Smethwick,2023-02-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-02-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.23
721747,Monmouth Road West - Smethwick,2023-02-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.05
721747,Monmouth Road West - Smethwick,2023-02-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.93
721747,Monmouth Road West - Smethwick,2023-02-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.67
721747,Monmouth Road West - Smethwick,2023-02-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.35
721747,Monmouth Road West - Smethwick,2023-02-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.41
721747,Monmouth Road West - Smethwick,2023-02-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.98
721747,Monmouth Road West - Smethwick,2023-02-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.27
721747,Monmouth Road West - Smethwick,2023-02-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.27
721747,Monmouth Road West - Smethwick,2023-02-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.12
721747,Monmouth Road West - Smethwick,2023-02-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.12
721747,Monmouth Road West - Smethwick,2023-02-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.36
721747,Monmouth Road West - Smethwick,2023-02-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.39
721747,Monmouth Road West - Smethwick,2023-02-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.43
721747,Monmouth Road West - Smethwick,2023-02-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.33
721747,Monmouth Road West - Smethwick,2023-02-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.28
721747,Monmouth Road West - Smethwick,2023-02-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.45
721747,Monmouth Road West - Smethwick,2023-02-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-02-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-02-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.67
721747,Monmouth Road West - Smethwick,2023-02-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.63
721747,Monmouth Road West - Smethwick,2023-02-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.66
721747,Monmouth Road West - Smethwick,2023-02-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.37
721747,Monmouth Road West - Smethwick,2023-02-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.98
721747,Monmouth Road West - Smethwick,2023-02-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-02-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.75
721747,Monmouth Road West - Smethwick,2023-02-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.15
721747,Monmouth Road West - Smethwick,2023-02-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.49
721747,Monmouth Road West - Smethwick,2023-02-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.65
721747,Monmouth Road West - Smethwick,2023-02-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.3
721747,Monmouth Road West - Smethwick,2023-02-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.12
721747,Monmouth Road West - Smethwick,2023-02-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.88
721747,Monmouth Road West - Smethwick,2023-02-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.59
721747,Monmouth Road West - Smethwick,2023-02-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.83
721747,Monmouth Road West - Smethwick,2023-02-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.02
721747,Monmouth Road West - Smethwick,2023-02-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.78
721747,Monmouth Road West - Smethwick,2023-02-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.17
721747,Monmouth Road West - Smethwick,2023-02-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.39
721747,Monmouth Road West - Smethwick,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.19
721747,Monmouth Road West - Smethwick,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.2
721747,Monmouth Road West - Smethwick,2023-02-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.16
721747,Monmouth Road West - Smethwick,2023-02-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.42
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.89
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.19
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.49
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.33
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.34
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.19
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.43
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.97
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.63
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.06
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.2
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.24
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.36
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.7
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.77
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.37
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.93
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.24
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.71
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.02
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.19
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.91
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.14
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.59
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.51
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.79
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.35
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.52
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.14
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.5
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.27
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.47
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.19
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.81
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.11
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.81
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.28
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.83
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.8
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.88
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.2
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.71
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.19
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.41
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.31
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.06
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.57
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.55
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.6
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.15
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.31
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.69
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.51
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.82
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.56
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.13
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.88
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.86
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.27
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.73
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.09
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.18
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.86
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.82
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.67
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.81
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.42
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.2
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.95
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.49
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.3
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.8
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.85
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.41
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.28
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.21
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.12
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.94
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.4
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.53
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.07
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.97
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.3
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.32
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.4
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.06
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.85
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.66
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.5
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.49
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.81
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.92
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.62
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.68
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.56
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.61
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.69
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.59
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.15
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.33
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.12
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.68
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.46
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.62
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.27
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.64
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.56
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.2
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.06
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.87
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.42
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.12
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.97
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.9
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.22
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.46
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.94
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.94
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.17
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.94
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.65
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.05
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.69
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.36
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.39
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.96
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.32
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.34
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.47
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.48
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.97
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.99
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.34
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.8
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.63
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.59
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.79
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.71
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.24
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.94
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.58
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.78
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.06
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.35
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.32
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.54
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.88
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.06
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.15
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.38
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.49
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.62
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.38
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.23
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.78
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.29
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.77
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.04
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.79
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.7
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.63
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.68
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.81
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.41
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.58
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.97
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.08
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.95
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.13
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.76
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.15
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.33
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.88
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.28
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.29
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.43
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.15
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.32
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.67
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.47
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.1
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.1
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.22
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.88
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.06
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.28
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.65
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.51
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.4
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.37
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.3
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.44
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.04
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.47
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.65
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.02
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.08
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.67
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.9
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.55
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.35
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.96
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.66
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.04
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.61
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.49
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.52
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.69
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.67
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.84
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.98
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.15
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.43
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.02
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.49
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.67
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.21
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.73
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.06
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.52
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.35
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.24
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.12
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.02
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.7
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.32
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.1
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.31
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.0
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.13
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.47
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.09
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.73
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.8
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.43
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.22
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.23
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.12
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.2
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.0
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.6
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.01
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.16
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.37
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.41
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.04
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.6
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.8
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.41
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.08
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.17
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.84
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.14
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.3
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.31
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.92
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.85
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.73
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.18
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,44.94
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.18
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.23
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.47
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.32
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.39
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.51
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.12
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.01
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.25
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.65
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.7
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.19
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.17
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.38
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.37
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.94
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.67
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.13
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.87
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.68
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.75
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.19
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.73
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.96
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.82
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.12
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.67
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.07
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.64
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.27
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.92
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.9
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.02
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.82
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.42
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.77
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.43
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.52
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.6
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.34
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.25
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.21
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.07
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.93
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.74
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.64
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.67
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.44
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.54
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.02
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.03
