Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.73
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.82
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.72
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.83
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.48
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.41
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.75
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.8
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.93
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.95
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.71
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.16
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.16
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.48
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.8
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.03
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.38
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.03
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.52
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.31
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.2
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.32
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.44
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.42
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.61
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.88
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.92
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.08
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.68
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.69
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.1
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.21
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.2
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.19
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.09
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.56
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.57
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.52
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.17
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.67
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.84
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.73
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.73
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.41
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.85
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.19
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.84
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.43
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.47
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.82
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.32
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.76
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.1
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.08
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.91
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.66
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.51
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.81
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.32
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.88
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.11
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.31
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.4
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.75
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.43
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.61
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.22
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.84
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.33
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.84
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.28
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.31
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.69
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.4
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.15
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.88
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.13
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.36
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.03
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.33
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.48
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.17
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.24
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.92
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.37
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.83
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.9
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.34
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.63
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.14
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.19
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.21
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.96
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.53
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.32
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.66
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.01
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.64
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.38
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.73
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.64
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.52
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.87
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.56
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.88
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.62
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.43
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.08
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.03
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.86
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.54
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.47
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.19
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.82
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.94
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.53
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.31
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.29
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.9
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.95
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.38
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.52
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.56
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.16
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.12
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.68
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.72
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.88
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.88
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.66
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.03
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.58
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.85
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.96
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.57
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.64
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.16
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.33
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.63
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.34
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.65
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.89
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.24
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.08
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.51
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.61
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.96
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.59
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.99
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.56
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.5
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.36
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.8
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.28
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.28
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.77
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.07
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.51
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.85
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.17
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.52
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.26
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.54
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.13
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.32
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.29
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.56
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.89
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.58
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.28
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.76
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.44
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.09
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.67
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.85
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.43
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.49
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.56
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.82
721747,Monmouth Road West - Smethwick,2023-02-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.95
721747,Monmouth Road West - Smethwick,2023-02-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.03
721747,Monmouth Road West - Smethwick,2023-02-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.5
721747,Monmouth Road West - Smethwick,2023-02-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.21
721747,Monmouth Road West - Smethwick,2023-02-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.09
721747,Monmouth Road West - Smethwick,2023-02-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.66
721747,Monmouth Road West - Smethwick,2023-02-05T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.1
721747,Monmouth Road West - Smethwick,2023-02-05T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.69
721747,Monmouth Road West - Smethwick,2023-02-05T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.06
721747,Monmouth Road West - Smethwick,2023-02-05T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.67
721747,Monmouth Road West - Smethwick,2023-02-05T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-02-05T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.0
721747,Monmouth Road West - Smethwick,2023-02-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.01
721747,Monmouth Road West - Smethwick,2023-02-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.96
721747,Monmouth Road West - Smethwick,2023-02-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.17
721747,Monmouth Road West - Smethwick,2023-02-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.89
721747,Monmouth Road West - Smethwick,2023-02-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.16
721747,Monmouth Road West - Smethwick,2023-02-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.64
721747,Monmouth Road West - Smethwick,2023-02-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.56
721747,Monmouth Road West - Smethwick,2023-02-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.94
721747,Monmouth Road West - Smethwick,2023-02-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.07
721747,Monmouth Road West - Smethwick,2023-02-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-02-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.25
721747,Monmouth Road West - Smethwick,2023-02-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-02-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.02
721747,Monmouth Road West - Smethwick,2023-02-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.16
721747,Monmouth Road West - Smethwick,2023-02-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.34
721747,Monmouth Road West - Smethwick,2023-02-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.29
721747,Monmouth Road West - Smethwick,2023-02-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.54
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.2
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.78
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.89
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.21
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.82
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.24
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.92
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.2
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.35
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.24
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.86
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.94
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.06
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.41
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.77
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.38
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.9
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.46
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.67
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.19
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.71
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.42
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.6
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.59
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.8
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.2
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.65
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.89
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.76
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.85
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.94
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.88
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.83
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.76
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.86
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.03
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.04
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.02
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.27
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.23
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.9
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.35
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.97
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.18
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.51
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.08
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.93
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.35
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.21
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.07
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.3
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.45
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.64
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.77
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.05
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.76
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.93
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.86
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.43
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.83
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.49
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.74
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.66
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.69
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.85
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.74
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.78
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.15
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.88
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.52
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.1
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.63
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.61
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.67
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.35
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.68
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.8
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.04
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.25
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.69
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.81
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.93
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.26
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.47
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.91
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.29
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.34
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.47
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.21
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.49
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.01
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.01
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.02
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.49
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.68
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.86
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.14
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.43
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.78
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.01
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.71
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.15
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.04
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.59
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.3
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.8
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.67
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.54
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.42
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.96
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.56
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.49
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.68
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.87
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.07
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.18
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.54
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.92
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.64
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.53
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.03
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.35
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.62
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.35
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.65
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.15
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.95
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.09
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.91
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.21
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.27
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.84
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.32
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.01
