Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.06
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.21
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.91
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.43
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.44
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.65
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.74
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.66
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.89
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.76
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.45
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.75
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.66
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.3
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.5
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.07
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.58
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.53
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.72
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.78
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.63
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.96
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.56
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.63
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.85
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.73
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.26
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.5
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.86
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.59
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.47
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.27
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.11
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.71
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.77
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.16
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.19
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.6
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.14
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.23
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.8
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.87
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.41
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.1
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.3
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.11
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.92
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.89
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.39
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.99
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.34
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.09
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.15
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.73
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.54
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.66
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.25
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.71
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.98
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.42
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.06
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.69
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.53
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.95
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.51
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.51
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.48
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.67
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.18
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.34
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.7
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.42
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.96
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.28
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.72
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.73
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.36
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.66
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.71
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.19
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.02
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.77
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.95
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.75
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.62
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.71
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.98
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.08
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.79
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.82
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.54
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.25
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.37
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.05
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.55
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.76
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.19
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.62
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.73
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.29
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.42
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.87
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.11
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.75
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.12
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.42
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.57
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.39
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.74
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.75
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.18
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.33
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.6
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.48
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.11
721747,Monmouth Road West - Smethwick,2023-02-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.87
721747,Monmouth Road West - Smethwick,2023-02-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.38
721747,Monmouth Road West - Smethwick,2023-02-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-02-03T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
721747,Monmouth Road West - Smethwick,2023-02-03T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
721747,Monmouth Road West - Smethwick,2023-02-03T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
721747,Monmouth Road West - Smethwick,2023-02-03T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
721747,Monmouth Road West - Smethwick,2023-02-03T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.24
721747,Monmouth Road West - Smethwick,2023-02-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.2
721747,Monmouth Road West - Smethwick,2023-02-02T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.4
721747,Monmouth Road West - Smethwick,2023-02-02T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.11
721747,Monmouth Road West - Smethwick,2023-02-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.44
721747,Monmouth Road West - Smethwick,2023-02-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.18
721747,Monmouth Road West - Smethwick,2023-02-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.79
721747,Monmouth Road West - Smethwick,2023-02-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.33
721747,Monmouth Road West - Smethwick,2023-02-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.44
721747,Monmouth Road West - Smethwick,2023-02-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-02-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
721747,Monmouth Road West - Smethwick,2023-02-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.39
721747,Monmouth Road West - Smethwick,2023-02-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.43
721747,Monmouth Road West - Smethwick,2023-02-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.06
721747,Monmouth Road West - Smethwick,2023-02-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.25
721747,Monmouth Road West - Smethwick,2023-02-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.13
721747,Monmouth Road West - Smethwick,2023-02-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.42
721747,Monmouth Road West - Smethwick,2023-02-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.76
721747,Monmouth Road West - Smethwick,2023-02-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.91
721747,Monmouth Road West - Smethwick,2023-02-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.84
721747,Monmouth Road West - Smethwick,2023-02-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.27
721747,Monmouth Road West - Smethwick,2023-02-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.07
721747,Monmouth Road West - Smethwick,2023-02-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.67
721747,Monmouth Road West - Smethwick,2023-02-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.17
721747,Monmouth Road West - Smethwick,2023-02-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.89
721747,Monmouth Road West - Smethwick,2023-02-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.66
721747,Monmouth Road West - Smethwick,2023-02-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.89
721747,Monmouth Road West - Smethwick,2023-02-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.0
721747,Monmouth Road West - Smethwick,2023-02-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.18
721747,Monmouth Road West - Smethwick,2023-02-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.48
721747,Monmouth Road West - Smethwick,2023-02-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.79
721747,Monmouth Road West - Smethwick,2023-02-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.77
721747,Monmouth Road West - Smethwick,2023-02-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.43
721747,Monmouth Road West - Smethwick,2023-02-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.76
721747,Monmouth Road West - Smethwick,2023-02-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.85
721747,Monmouth Road West - Smethwick,2023-02-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.39
721747,Monmouth Road West - Smethwick,2023-02-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.29
721747,Monmouth Road West - Smethwick,2023-02-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-02-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.09
721747,Monmouth Road West - Smethwick,2023-02-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.11
721747,Monmouth Road West - Smethwick,2023-02-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.43
721747,Monmouth Road West - Smethwick,2023-02-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.87
721747,Monmouth Road West - Smethwick,2023-02-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.27
721747,Monmouth Road West - Smethwick,2023-02-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.35
721747,Monmouth Road West - Smethwick,2023-02-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.08
721747,Monmouth Road West - Smethwick,2023-02-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.88
721747,Monmouth Road West - Smethwick,2023-02-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.65
721747,Monmouth Road West - Smethwick,2023-02-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.2
721747,Monmouth Road West - Smethwick,2023-02-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.06
721747,Monmouth Road West - Smethwick,2023-02-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.8
721747,Monmouth Road West - Smethwick,2023-02-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.0
721747,Monmouth Road West - Smethwick,2023-02-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.67
721747,Monmouth Road West - Smethwick,2023-02-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.26
721747,Monmouth Road West - Smethwick,2023-02-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.73
721747,Monmouth Road West - Smethwick,2023-02-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.61
721747,Monmouth Road West - Smethwick,2023-02-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.5
721747,Monmouth Road West - Smethwick,2023-02-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.99
721747,Monmouth Road West - Smethwick,2023-02-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.23
721747,Monmouth Road West - Smethwick,2023-02-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.18
721747,Monmouth Road West - Smethwick,2023-02-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.4
721747,Monmouth Road West - Smethwick,2023-02-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
721747,Monmouth Road West - Smethwick,2023-02-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.15
721747,Monmouth Road West - Smethwick,2023-02-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.69
721747,Monmouth Road West - Smethwick,2023-02-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.35
721747,Monmouth Road West - Smethwick,2023-02-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.5
721747,Monmouth Road West - Smethwick,2023-02-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-02-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.84
721747,Monmouth Road West - Smethwick,2023-02-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.39
721747,Monmouth Road West - Smethwick,2023-02-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
721747,Monmouth Road West - Smethwick,2023-02-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.69
721747,Monmouth Road West - Smethwick,2023-02-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
721747,Monmouth Road West - Smethwick,2023-02-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
721747,Monmouth Road West - Smethwick,2023-02-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.95
721747,Monmouth Road West - Smethwick,2023-02-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.54
721747,Monmouth Road West - Smethwick,2023-02-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.04
721747,Monmouth Road West - Smethwick,2023-02-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.74
721747,Monmouth Road West - Smethwick,2023-02-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.16
721747,Monmouth Road West - Smethwick,2023-02-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.12
721747,Monmouth Road West - Smethwick,2023-02-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.29
721747,Monmouth Road West - Smethwick,2023-02-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.4
721747,Monmouth Road West - Smethwick,2023-02-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.8
721747,Monmouth Road West - Smethwick,2023-02-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.75
721747,Monmouth Road West - Smethwick,2023-02-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-02-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.06
721747,Monmouth Road West - Smethwick,2023-02-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.46
721747,Monmouth Road West - Smethwick,2023-02-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-02-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.46
721747,Monmouth Road West - Smethwick,2023-02-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.81
721747,Monmouth Road West - Smethwick,2023-02-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.06
721747,Monmouth Road West - Smethwick,2023-02-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-02-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.5
721747,Monmouth Road West - Smethwick,2023-02-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.87
721747,Monmouth Road West - Smethwick,2023-02-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.65
721747,Monmouth Road West - Smethwick,2023-02-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-02-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.57
721747,Monmouth Road West - Smethwick,2023-02-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.25
721747,Monmouth Road West - Smethwick,2023-02-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-02-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.69
721747,Monmouth Road West - Smethwick,2023-02-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.89
721747,Monmouth Road West - Smethwick,2023-02-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.8
721747,Monmouth Road West - Smethwick,2023-02-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.44
721747,Monmouth Road West - Smethwick,2023-02-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.65
721747,Monmouth Road West - Smethwick,2023-02-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.98
721747,Monmouth Road West - Smethwick,2023-02-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.4
721747,Monmouth Road West - Smethwick,2023-02-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.34
721747,Monmouth Road West - Smethwick,2023-02-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.89
721747,Monmouth Road West - Smethwick,2023-02-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.51
721747,Monmouth Road West - Smethwick,2023-02-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.34
721747,Monmouth Road West - Smethwick,2023-02-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.39
721747,Monmouth Road West - Smethwick,2023-02-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.39
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.79
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.79
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.97
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.62
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.21
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.13
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.43
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.69
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.18
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.19
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.26
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.36
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.67
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.73
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.94
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.05
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.9
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.46
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.83
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.92
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.29
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.28
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.63
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.4
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.4
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.88
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.59
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.55
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.17
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.87
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.08
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.73
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.87
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.1
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.0
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.33
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.33
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.9
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.74
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.84
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.85
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.44
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.7
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.51
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.42
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.89
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.07
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.88
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.76
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.16
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.84
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.66
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.33
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.79
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.84
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.53
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.76
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,42.55
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.33
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.24
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.54
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.07
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.92
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.63
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.43
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.56
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.91
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.07
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.64
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.78
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.92
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.42
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.58
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.99
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.28
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.38
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.67
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.21
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.54
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.25
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.74
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.88
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.68
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.36
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.3
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.62
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.58
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.78
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.32
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.45
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.93
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.9
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.94
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.56
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.96
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.37
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.52
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.17
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.98
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.34
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.76
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.07
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.98
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.29
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.98
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.6
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.1
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.15
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.14
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.31
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,44.22
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.87
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,46.05
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.25
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.09
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.11
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.35
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.27
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.7
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.48
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.94
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.53
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.87
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.88
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.48
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.31
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.51
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.43
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.65
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.57
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.29
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.63
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.56
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.51
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.43
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.9
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.96
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.52
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.54
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.53
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.7
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.38
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.71
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.59
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.11
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.66
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.43
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.67
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.29
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.84
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.57
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.21
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.95
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.77
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.29
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.61
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.34
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.15
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.52
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.01
