Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
721747,Monmouth Road West - Smethwick,2023-01-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
721747,Monmouth Road West - Smethwick,2023-01-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.61
721747,Monmouth Road West - Smethwick,2023-01-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
721747,Monmouth Road West - Smethwick,2023-01-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.6
721747,Monmouth Road West - Smethwick,2023-01-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.17
721747,Monmouth Road West - Smethwick,2023-01-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.52
721747,Monmouth Road West - Smethwick,2023-01-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.4
721747,Monmouth Road West - Smethwick,2023-01-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
721747,Monmouth Road West - Smethwick,2023-01-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
721747,Monmouth Road West - Smethwick,2023-01-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
721747,Monmouth Road West - Smethwick,2023-01-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.14
721747,Monmouth Road West - Smethwick,2023-01-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.25
721747,Monmouth Road West - Smethwick,2023-01-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.62
721747,Monmouth Road West - Smethwick,2023-01-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
721747,Monmouth Road West - Smethwick,2023-01-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
721747,Monmouth Road West - Smethwick,2023-01-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.42
721747,Monmouth Road West - Smethwick,2023-01-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.85
721747,Monmouth Road West - Smethwick,2023-01-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.06
721747,Monmouth Road West - Smethwick,2023-01-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.42
721747,Monmouth Road West - Smethwick,2023-01-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.7
721747,Monmouth Road West - Smethwick,2023-01-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.59
721747,Monmouth Road West - Smethwick,2023-01-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.73
721747,Monmouth Road West - Smethwick,2023-01-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.03
721747,Monmouth Road West - Smethwick,2023-01-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-01-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-01-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.09
721747,Monmouth Road West - Smethwick,2023-01-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.23
721747,Monmouth Road West - Smethwick,2023-01-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-01-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.13
721747,Monmouth Road West - Smethwick,2023-01-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.07
721747,Monmouth Road West - Smethwick,2023-01-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.35
721747,Monmouth Road West - Smethwick,2023-01-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.29
721747,Monmouth Road West - Smethwick,2023-01-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.97
721747,Monmouth Road West - Smethwick,2023-01-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.95
721747,Monmouth Road West - Smethwick,2023-01-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.3
721747,Monmouth Road West - Smethwick,2023-01-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.48
721747,Monmouth Road West - Smethwick,2023-01-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.01
721747,Monmouth Road West - Smethwick,2023-01-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.57
721747,Monmouth Road West - Smethwick,2023-01-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.38
721747,Monmouth Road West - Smethwick,2023-01-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.85
721747,Monmouth Road West - Smethwick,2023-01-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.5
721747,Monmouth Road West - Smethwick,2023-01-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.62
721747,Monmouth Road West - Smethwick,2023-01-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.08
721747,Monmouth Road West - Smethwick,2023-01-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.07
721747,Monmouth Road West - Smethwick,2023-01-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.2
721747,Monmouth Road West - Smethwick,2023-01-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,43.6
721747,Monmouth Road West - Smethwick,2023-01-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-01-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.27
721747,Monmouth Road West - Smethwick,2023-01-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.62
721747,Monmouth Road West - Smethwick,2023-01-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.58
721747,Monmouth Road West - Smethwick,2023-01-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.1
721747,Monmouth Road West - Smethwick,2023-01-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.62
721747,Monmouth Road West - Smethwick,2023-01-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.55
721747,Monmouth Road West - Smethwick,2023-01-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.42
721747,Monmouth Road West - Smethwick,2023-01-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.4
721747,Monmouth Road West - Smethwick,2023-01-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.19
721747,Monmouth Road West - Smethwick,2023-01-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.03
721747,Monmouth Road West - Smethwick,2023-01-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.48
721747,Monmouth Road West - Smethwick,2023-01-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.29
721747,Monmouth Road West - Smethwick,2023-01-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.7
721747,Monmouth Road West - Smethwick,2023-01-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.61
721747,Monmouth Road West - Smethwick,2023-01-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.7
721747,Monmouth Road West - Smethwick,2023-01-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.63
721747,Monmouth Road West - Smethwick,2023-01-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.9
721747,Monmouth Road West - Smethwick,2023-01-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.76
721747,Monmouth Road West - Smethwick,2023-01-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.69
721747,Monmouth Road West - Smethwick,2023-01-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.76
721747,Monmouth Road West - Smethwick,2023-01-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.45
721747,Monmouth Road West - Smethwick,2023-01-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.07
721747,Monmouth Road West - Smethwick,2023-01-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.97
721747,Monmouth Road West - Smethwick,2023-01-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.09
721747,Monmouth Road West - Smethwick,2023-01-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.43
721747,Monmouth Road West - Smethwick,2023-01-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.26
721747,Monmouth Road West - Smethwick,2023-01-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.17
721747,Monmouth Road West - Smethwick,2023-01-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.87
721747,Monmouth Road West - Smethwick,2023-01-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.21
721747,Monmouth Road West - Smethwick,2023-01-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.71
721747,Monmouth Road West - Smethwick,2023-01-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.78
721747,Monmouth Road West - Smethwick,2023-01-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.04
721747,Monmouth Road West - Smethwick,2023-01-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.18
721747,Monmouth Road West - Smethwick,2023-01-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.26
721747,Monmouth Road West - Smethwick,2023-01-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.25
721747,Monmouth Road West - Smethwick,2023-01-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.18
721747,Monmouth Road West - Smethwick,2023-01-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.61
721747,Monmouth Road West - Smethwick,2023-01-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.23
721747,Monmouth Road West - Smethwick,2023-01-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.61
721747,Monmouth Road West - Smethwick,2023-01-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.81
721747,Monmouth Road West - Smethwick,2023-01-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-01-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.58
721747,Monmouth Road West - Smethwick,2023-01-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.1
721747,Monmouth Road West - Smethwick,2023-01-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-01-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.2
721747,Monmouth Road West - Smethwick,2023-01-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.28
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.18
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.95
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.35
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.16
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.81
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.0
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.54
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.16
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.22
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.16
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.69
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.67
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.77
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.8
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.16
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.14
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.97
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.87
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.1
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.74
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.15
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.79
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.67
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.36
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.26
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.75
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.34
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.28
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.53
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.8
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.45
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,42.82
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.5
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.5
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.28
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.53
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.55
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.57
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.48
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.71
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.01
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.5
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.51
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.19
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.19
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.59
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.15
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.99
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.04
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.36
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.31
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.23
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.44
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.34
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.78
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.96
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.17
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.36
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.89
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.51
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.82
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.35
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.95
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.15
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.65
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.99
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.69
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.23
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.51
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.53
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.24
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.33
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.53
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.75
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.37
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.87
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.85
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.66
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.69
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.87
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.87
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.24
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.92
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.1
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.86
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.94
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.5
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.98
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.59
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.03
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.51
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.95
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.21
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.43
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.45
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.01
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.61
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.56
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.86
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.77
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.66
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.13
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.19
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.1
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.1
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.51
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.59
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.64
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.78
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.59
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.73
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.52
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.8
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.84
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.67
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.22
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.9
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.12
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.03
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.41
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.75
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.06
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.35
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.83
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.81
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.7
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.14
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.44
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.85
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.56
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.34
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.84
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.61
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.53
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.22
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.12
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.02
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.28
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.85
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.5
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.12
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.42
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.35
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.63
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.69
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.31
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.54
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.8
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.81
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.35
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.01
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.9
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.07
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.35
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.75
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.69
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.94
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.48
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.01
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.43
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.87
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.46
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.39
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.27
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.2
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.78
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.82
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.26
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.49
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.18
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.81
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.6
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.41
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.56
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.12
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.79
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.71
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.9
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.61
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
721747,Monmouth Road West - Smethwick,2023-01-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.04
721747,Monmouth Road West - Smethwick,2023-01-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.76
721747,Monmouth Road West - Smethwick,2023-01-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.38
721747,Monmouth Road West - Smethwick,2023-01-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.13
721747,Monmouth Road West - Smethwick,2023-01-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
721747,Monmouth Road West - Smethwick,2023-01-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
721747,Monmouth Road West - Smethwick,2023-01-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.55
721747,Monmouth Road West - Smethwick,2023-01-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
721747,Monmouth Road West - Smethwick,2023-01-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
721747,Monmouth Road West - Smethwick,2023-01-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
721747,Monmouth Road West - Smethwick,2023-01-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.3
721747,Monmouth Road West - Smethwick,2023-01-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.3
721747,Monmouth Road West - Smethwick,2023-01-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.21
721747,Monmouth Road West - Smethwick,2023-01-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.45
721747,Monmouth Road West - Smethwick,2023-01-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
721747,Monmouth Road West - Smethwick,2023-01-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.74
721747,Monmouth Road West - Smethwick,2023-01-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.96
721747,Monmouth Road West - Smethwick,2023-01-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.01
721747,Monmouth Road West - Smethwick,2023-01-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.51
721747,Monmouth Road West - Smethwick,2023-01-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.55
721747,Monmouth Road West - Smethwick,2023-01-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.19
721747,Monmouth Road West - Smethwick,2023-01-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.53
721747,Monmouth Road West - Smethwick,2023-01-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.99
721747,Monmouth Road West - Smethwick,2023-01-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.75
721747,Monmouth Road West - Smethwick,2023-01-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.84
721747,Monmouth Road West - Smethwick,2023-01-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.58
721747,Monmouth Road West - Smethwick,2023-01-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.56
721747,Monmouth Road West - Smethwick,2023-01-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.86
721747,Monmouth Road West - Smethwick,2023-01-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.45
721747,Monmouth Road West - Smethwick,2023-01-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.5
721747,Monmouth Road West - Smethwick,2023-01-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.7
721747,Monmouth Road West - Smethwick,2023-01-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.89
721747,Monmouth Road West - Smethwick,2023-01-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.55
721747,Monmouth Road West - Smethwick,2023-01-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.94
721747,Monmouth Road West - Smethwick,2023-01-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.31
721747,Monmouth Road West - Smethwick,2023-01-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.32
721747,Monmouth Road West - Smethwick,2023-01-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.66
721747,Monmouth Road West - Smethwick,2023-01-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.63
721747,Monmouth Road West - Smethwick,2023-01-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.12
721747,Monmouth Road West - Smethwick,2023-01-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.22
721747,Monmouth Road West - Smethwick,2023-01-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.7
721747,Monmouth Road West - Smethwick,2023-01-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.84
721747,Monmouth Road West - Smethwick,2023-01-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.07
721747,Monmouth Road West - Smethwick,2023-01-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.73
721747,Monmouth Road West - Smethwick,2023-01-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.16
721747,Monmouth Road West - Smethwick,2023-01-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.02
721747,Monmouth Road West - Smethwick,2023-01-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
721747,Monmouth Road West - Smethwick,2023-01-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.17
721747,Monmouth Road West - Smethwick,2023-01-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.94
721747,Monmouth Road West - Smethwick,2023-01-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.93
721747,Monmouth Road West - Smethwick,2023-01-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
721747,Monmouth Road West - Smethwick,2023-01-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.85
721747,Monmouth Road West - Smethwick,2023-01-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.36
721747,Monmouth Road West - Smethwick,2023-01-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.56
721747,Monmouth Road West - Smethwick,2023-01-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.36
721747,Monmouth Road West - Smethwick,2023-01-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.28
721747,Monmouth Road West - Smethwick,2023-01-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.62
721747,Monmouth Road West - Smethwick,2023-01-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.68
721747,Monmouth Road West - Smethwick,2023-01-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.28
721747,Monmouth Road West - Smethwick,2023-01-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.88
721747,Monmouth Road West - Smethwick,2023-01-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.78
721747,Monmouth Road West - Smethwick,2023-01-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.1
721747,Monmouth Road West - Smethwick,2023-01-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-01-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.02
721747,Monmouth Road West - Smethwick,2023-01-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.19
721747,Monmouth Road West - Smethwick,2023-01-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-01-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.74
721747,Monmouth Road West - Smethwick,2023-01-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.59
721747,Monmouth Road West - Smethwick,2023-01-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-01-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.98
721747,Monmouth Road West - Smethwick,2023-01-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.17
721747,Monmouth Road West - Smethwick,2023-01-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.33
721747,Monmouth Road West - Smethwick,2023-01-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.84
721747,Monmouth Road West - Smethwick,2023-01-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.47
721747,Monmouth Road West - Smethwick,2023-01-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.82
721747,Monmouth Road West - Smethwick,2023-01-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.99
721747,Monmouth Road West - Smethwick,2023-01-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.58
721747,Monmouth Road West - Smethwick,2023-01-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.07
721747,Monmouth Road West - Smethwick,2023-01-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.76
721747,Monmouth Road West - Smethwick,2023-01-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.42
721747,Monmouth Road West - Smethwick,2023-01-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.87
721747,Monmouth Road West - Smethwick,2023-01-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.71
721747,Monmouth Road West - Smethwick,2023-01-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.84
721747,Monmouth Road West - Smethwick,2023-01-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.3
721747,Monmouth Road West - Smethwick,2023-01-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.11
721747,Monmouth Road West - Smethwick,2023-01-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.95
721747,Monmouth Road West - Smethwick,2023-01-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-01-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.25
721747,Monmouth Road West - Smethwick,2023-01-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.04
721747,Monmouth Road West - Smethwick,2023-01-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.76
721747,Monmouth Road West - Smethwick,2023-01-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.24
721747,Monmouth Road West - Smethwick,2023-01-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.78
721747,Monmouth Road West - Smethwick,2023-01-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.17
721747,Monmouth Road West - Smethwick,2023-01-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.22
721747,Monmouth Road West - Smethwick,2023-01-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.81
721747,Monmouth Road West - Smethwick,2023-01-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.79
721747,Monmouth Road West - Smethwick,2023-01-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.36
721747,Monmouth Road West - Smethwick,2023-01-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.85
721747,Monmouth Road West - Smethwick,2023-01-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.11
721747,Monmouth Road West - Smethwick,2023-01-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.33
721747,Monmouth Road West - Smethwick,2023-01-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.29
721747,Monmouth Road West - Smethwick,2023-01-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.3
721747,Monmouth Road West - Smethwick,2023-01-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.13
721747,Monmouth Road West - Smethwick,2023-01-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.99
721747,Monmouth Road West - Smethwick,2023-01-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.27
721747,Monmouth Road West - Smethwick,2023-01-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.25
721747,Monmouth Road West - Smethwick,2023-01-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.88
721747,Monmouth Road West - Smethwick,2023-01-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.47
721747,Monmouth Road West - Smethwick,2023-01-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.03
721747,Monmouth Road West - Smethwick,2023-01-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.33
721747,Monmouth Road West - Smethwick,2023-01-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-01-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-01-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.05
721747,Monmouth Road West - Smethwick,2023-01-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.68
721747,Monmouth Road West - Smethwick,2023-01-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.44
721747,Monmouth Road West - Smethwick,2023-01-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.02
721747,Monmouth Road West - Smethwick,2023-01-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.28
721747,Monmouth Road West - Smethwick,2023-01-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.53
721747,Monmouth Road West - Smethwick,2023-01-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.61
721747,Monmouth Road West - Smethwick,2023-01-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.38
721747,Monmouth Road West - Smethwick,2023-01-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.32
721747,Monmouth Road West - Smethwick,2023-01-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.57
721747,Monmouth Road West - Smethwick,2023-01-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.75
721747,Monmouth Road West - Smethwick,2023-01-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.32
721747,Monmouth Road West - Smethwick,2023-01-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.66
721747,Monmouth Road West - Smethwick,2023-01-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.7
721747,Monmouth Road West - Smethwick,2023-01-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.22
721747,Monmouth Road West - Smethwick,2023-01-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.09
721747,Monmouth Road West - Smethwick,2023-01-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.19
721747,Monmouth Road West - Smethwick,2023-01-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.34
721747,Monmouth Road West - Smethwick,2023-01-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.86
721747,Monmouth Road West - Smethwick,2023-01-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.65
721747,Monmouth Road West - Smethwick,2023-01-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
721747,Monmouth Road West - Smethwick,2023-01-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.69
721747,Monmouth Road West - Smethwick,2023-01-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-01-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
721747,Monmouth Road West - Smethwick,2023-01-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
721747,Monmouth Road West - Smethwick,2023-01-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
721747,Monmouth Road West - Smethwick,2023-01-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.74
721747,Monmouth Road West - Smethwick,2023-01-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
721747,Monmouth Road West - Smethwick,2023-01-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.49
721747,Monmouth Road West - Smethwick,2023-01-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
721747,Monmouth Road West - Smethwick,2023-01-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.76
721747,Monmouth Road West - Smethwick,2023-01-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
721747,Monmouth Road West - Smethwick,2023-01-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.35
721747,Monmouth Road West - Smethwick,2023-01-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.66
721747,Monmouth Road West - Smethwick,2023-01-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.05
721747,Monmouth Road West - Smethwick,2023-01-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.19
721747,Monmouth Road West - Smethwick,2023-01-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.56
721747,Monmouth Road West - Smethwick,2023-01-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
721747,Monmouth Road West - Smethwick,2023-01-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.03
721747,Monmouth Road West - Smethwick,2023-01-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
721747,Monmouth Road West - Smethwick,2023-01-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
721747,Monmouth Road West - Smethwick,2023-01-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.68
721747,Monmouth Road West - Smethwick,2023-01-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
721747,Monmouth Road West - Smethwick,2023-01-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.9
721747,Monmouth Road West - Smethwick,2023-01-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.3
721747,Monmouth Road West - Smethwick,2023-01-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
721747,Monmouth Road West - Smethwick,2023-01-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
721747,Monmouth Road West - Smethwick,2023-01-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.45
721747,Monmouth Road West - Smethwick,2023-01-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.6
721747,Monmouth Road West - Smethwick,2023-01-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.75
721747,Monmouth Road West - Smethwick,2023-01-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.2
