Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.67
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.44
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.54
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.02
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.03
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.86
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.73
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.82
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.72
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.83
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.48
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.41
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.34
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.75
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.8
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.93
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.95
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.71
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.16
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.16
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.48
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.8
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.03
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.38
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.03
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.52
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.31
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.2
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.32
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.44
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.42
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.37
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.61
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.88
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.92
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.37
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.08
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.68
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.69
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.1
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.21
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.2
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.19
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.18
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.09
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.56
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.57
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.52
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.17
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.67
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.84
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.73
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.73
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.41
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.85
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.19
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.84
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.43
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.47
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.82
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.32
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.76
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.1
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.08
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.91
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.66
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.51
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.81
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.32
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.88
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.11
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.31
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.4
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.75
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.43
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.61
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.22
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.84
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.33
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.96
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.84
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.28
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.31
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.69
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.9
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.4
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.15
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.88
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.13
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.36
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.03
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.33
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.48
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.17
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.24
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.92
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.37
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.83
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.9
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.34
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.63
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.14
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.19
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.21
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.96
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.53
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.32
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.66
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.01
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.64
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.38
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.73
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.64
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.52
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.87
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.56
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.88
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.62
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.43
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.08
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.03
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.86
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.54
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.88
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.47
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.24
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.19
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.82
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.94
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.71
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.53
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.31
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.29
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.62
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.9
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.95
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.38
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.52
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.56
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.16
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.12
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.68
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.72
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.88
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.88
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.66
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.03
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.58
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.85
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.96
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.57
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.64
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.16
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.33
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.63
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.34
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.65
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.89
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.24
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.08
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.51
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.61
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.96
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.59
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.99
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.56
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.5
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.36
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.8
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.28
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.28
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.77
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.07
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.51
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.85
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.17
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.52
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.26
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.54
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.13
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.32
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.29
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.56
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.89
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.58
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.28
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.76
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.44
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.09
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.67
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.85
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.43
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.49
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.56
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.82
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.95
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.03
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.5
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.21
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.09
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.66
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.1
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.69
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.06
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.67
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.68
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.0
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.01
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.96
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.17
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.89
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.16
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.64
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.56
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.94
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.07
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.78
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.25
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.02
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.16
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.34
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.29
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.54
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.2
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.78
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.89
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.21
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.82
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.24
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.92
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.2
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.35
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.24
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.86
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.94
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.06
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.41
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.77
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.38
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.9
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.46
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.67
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.19
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.71
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.42
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.6
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.59
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.8
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.2
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
