Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.87
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.33
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.02
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.76
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.22
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.2
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-03-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-03-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-03-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-03-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
721747,Monmouth Road West - Smethwick,2023-03-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-03-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-03-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-03-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-03-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-03-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-03-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-03-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.7
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.23
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
