Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
721747,Monmouth Road West - Smethwick,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
721747,Monmouth Road West - Smethwick,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
721747,Monmouth Road West - Smethwick,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
721747,Monmouth Road West - Smethwick,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
721747,Monmouth Road West - Smethwick,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
721747,Monmouth Road West - Smethwick,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
721747,Monmouth Road West - Smethwick,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
721747,Monmouth Road West - Smethwick,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
721747,Monmouth Road West - Smethwick,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
721747,Monmouth Road West - Smethwick,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
721747,Monmouth Road West - Smethwick,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
721747,Monmouth Road West - Smethwick,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
721747,Monmouth Road West - Smethwick,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
721747,Monmouth Road West - Smethwick,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
721747,Monmouth Road West - Smethwick,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
721747,Monmouth Road West - Smethwick,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
721747,Monmouth Road West - Smethwick,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
721747,Monmouth Road West - Smethwick,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
721747,Monmouth Road West - Smethwick,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
721747,Monmouth Road West - Smethwick,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.04
721747,Monmouth Road West - Smethwick,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
721747,Monmouth Road West - Smethwick,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
721747,Monmouth Road West - Smethwick,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
721747,Monmouth Road West - Smethwick,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
721747,Monmouth Road West - Smethwick,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
721747,Monmouth Road West - Smethwick,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
721747,Monmouth Road West - Smethwick,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.42
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.16
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.99
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.17
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-02-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-02-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-02-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-02-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-02-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
721747,Monmouth Road West - Smethwick,2023-02-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
721747,Monmouth Road West - Smethwick,2023-02-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-02-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-02-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-02-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-02-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-02-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-02-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-02-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-02-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-02-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-02-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-02-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-02-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-02-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
721747,Monmouth Road West - Smethwick,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
721747,Monmouth Road West - Smethwick,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
721747,Monmouth Road West - Smethwick,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
721747,Monmouth Road West - Smethwick,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
721747,Monmouth Road West - Smethwick,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
721747,Monmouth Road West - Smethwick,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
721747,Monmouth Road West - Smethwick,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
721747,Monmouth Road West - Smethwick,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
721747,Monmouth Road West - Smethwick,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
