Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
721747,Monmouth Road West - Smethwick,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
721747,Monmouth Road West - Smethwick,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
721747,Monmouth Road West - Smethwick,2023-02-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-02-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-02-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-02-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-02-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-02-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-02-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-02-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-02-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-02-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-02-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
721747,Monmouth Road West - Smethwick,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
721747,Monmouth Road West - Smethwick,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
721747,Monmouth Road West - Smethwick,2023-02-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
721747,Monmouth Road West - Smethwick,2023-02-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-02-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-02-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-02-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-02-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
721747,Monmouth Road West - Smethwick,2023-02-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-02-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-02-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-02-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-02-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-02-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-02-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-02-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-02-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-02-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
721747,Monmouth Road West - Smethwick,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-02-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-02-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-02-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
721747,Monmouth Road West - Smethwick,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
721747,Monmouth Road West - Smethwick,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
721747,Monmouth Road West - Smethwick,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
721747,Monmouth Road West - Smethwick,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.1
721747,Monmouth Road West - Smethwick,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
721747,Monmouth Road West - Smethwick,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.09
721747,Monmouth Road West - Smethwick,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
721747,Monmouth Road West - Smethwick,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
721747,Monmouth Road West - Smethwick,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
721747,Monmouth Road West - Smethwick,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
721747,Monmouth Road West - Smethwick,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
721747,Monmouth Road West - Smethwick,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
721747,Monmouth Road West - Smethwick,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
721747,Monmouth Road West - Smethwick,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
721747,Monmouth Road West - Smethwick,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
721747,Monmouth Road West - Smethwick,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
721747,Monmouth Road West - Smethwick,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-02-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-02-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
721747,Monmouth Road West - Smethwick,2023-02-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
721747,Monmouth Road West - Smethwick,2023-02-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
721747,Monmouth Road West - Smethwick,2023-02-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-02-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-02-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.67
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.86
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.39
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.95
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
