Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.63
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.04
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.78
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.57
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.11
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.96
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.28
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.6
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.17
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.41
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.03
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
