Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.22
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.01
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.29
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.35
721747,Monmouth Road West - Smethwick,2023-01-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-01-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
721747,Monmouth Road West - Smethwick,2023-01-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-01-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
721747,Monmouth Road West - Smethwick,2023-01-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
721747,Monmouth Road West - Smethwick,2023-01-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.31
721747,Monmouth Road West - Smethwick,2023-01-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
721747,Monmouth Road West - Smethwick,2023-01-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-01-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
721747,Monmouth Road West - Smethwick,2023-01-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
721747,Monmouth Road West - Smethwick,2023-01-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
721747,Monmouth Road West - Smethwick,2023-01-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
721747,Monmouth Road West - Smethwick,2023-01-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
721747,Monmouth Road West - Smethwick,2023-01-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
721747,Monmouth Road West - Smethwick,2023-01-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-01-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-01-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
721747,Monmouth Road West - Smethwick,2023-01-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-01-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
721747,Monmouth Road West - Smethwick,2023-01-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
721747,Monmouth Road West - Smethwick,2023-01-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-01-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
721747,Monmouth Road West - Smethwick,2023-01-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-01-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-01-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-01-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-01-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-01-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
721747,Monmouth Road West - Smethwick,2023-01-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-01-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-01-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-01-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-01-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-01-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-01-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-01-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-01-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-01-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-01-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-01-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-01-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-01-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-01-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-01-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
721747,Monmouth Road West - Smethwick,2023-01-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
721747,Monmouth Road West - Smethwick,2023-01-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
721747,Monmouth Road West - Smethwick,2023-01-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-01-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
721747,Monmouth Road West - Smethwick,2023-01-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
721747,Monmouth Road West - Smethwick,2023-01-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-01-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
721747,Monmouth Road West - Smethwick,2023-01-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-01-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-01-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
721747,Monmouth Road West - Smethwick,2023-01-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-01-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-01-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-01-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-01-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-01-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-01-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-01-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-01-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
721747,Monmouth Road West - Smethwick,2023-01-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-01-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-01-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-01-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
721747,Monmouth Road West - Smethwick,2023-01-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-01-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.43
721747,Monmouth Road West - Smethwick,2023-01-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
721747,Monmouth Road West - Smethwick,2023-01-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-01-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-01-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-01-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-01-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-01-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-01-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-01-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-01-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-01-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-01-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-28T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-28T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-01-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-01-28T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-01-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-01-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-01-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-01-27T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-01-27T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-01-27T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-01-27T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-01-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-01-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-01-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-01-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-01-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
721747,Monmouth Road West - Smethwick,2023-01-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-01-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-01-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
721747,Monmouth Road West - Smethwick,2023-01-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-01-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-01-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-01-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.46
721747,Monmouth Road West - Smethwick,2023-01-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.44
721747,Monmouth Road West - Smethwick,2023-01-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
721747,Monmouth Road West - Smethwick,2023-01-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
721747,Monmouth Road West - Smethwick,2023-01-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
721747,Monmouth Road West - Smethwick,2023-01-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-01-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
721747,Monmouth Road West - Smethwick,2023-01-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
721747,Monmouth Road West - Smethwick,2023-01-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-01-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-01-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-01-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-01-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
721747,Monmouth Road West - Smethwick,2023-01-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-01-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-01-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-01-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-01-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-01-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-01-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-01-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-01-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-01-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-01-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-01-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-01-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-01-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-01-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-01-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-01-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-01-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-01-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-01-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-01-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
721747,Monmouth Road West - Smethwick,2023-01-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-01-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-01-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-01-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-01-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-01-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
721747,Monmouth Road West - Smethwick,2023-01-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-01-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-01-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-01-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-01-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-01-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-01-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-01-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-01-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-01-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-01-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-01-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-01-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-01-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
