Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-01-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-01-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-01-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
721747,Monmouth Road West - Smethwick,2023-01-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-01-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-01-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-01-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-01-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-01-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-01-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-01-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-01-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-01-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-01-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-01-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-27T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-01-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-01-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-01-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-01-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-01-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-01-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-01-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-01-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-01-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
721747,Monmouth Road West - Smethwick,2023-01-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
721747,Monmouth Road West - Smethwick,2023-01-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
721747,Monmouth Road West - Smethwick,2023-01-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
721747,Monmouth Road West - Smethwick,2023-01-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
721747,Monmouth Road West - Smethwick,2023-01-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.87
721747,Monmouth Road West - Smethwick,2023-01-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
721747,Monmouth Road West - Smethwick,2023-01-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
721747,Monmouth Road West - Smethwick,2023-01-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
721747,Monmouth Road West - Smethwick,2023-01-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
721747,Monmouth Road West - Smethwick,2023-01-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
721747,Monmouth Road West - Smethwick,2023-01-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
721747,Monmouth Road West - Smethwick,2023-01-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.36
721747,Monmouth Road West - Smethwick,2023-01-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
721747,Monmouth Road West - Smethwick,2023-01-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
721747,Monmouth Road West - Smethwick,2023-01-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
721747,Monmouth Road West - Smethwick,2023-01-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
721747,Monmouth Road West - Smethwick,2023-01-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-01-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-01-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
721747,Monmouth Road West - Smethwick,2023-01-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
721747,Monmouth Road West - Smethwick,2023-01-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-01-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-01-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-01-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-01-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-01-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-01-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-01-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
721747,Monmouth Road West - Smethwick,2023-01-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-01-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-01-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-01-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-01-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-01-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-01-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-01-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-01-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-01-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-01-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-01-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
721747,Monmouth Road West - Smethwick,2023-01-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-01-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-01-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-01-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.84
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.33
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.02
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.12
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.76
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.59
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.22
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.2
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.71
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.71
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.7
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.23
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
