Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.85
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.41
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.2
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.39
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.11
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.27
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.82
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.15
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.61
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.08
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.95
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.94
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.37
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
