Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.82
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
721747,Monmouth Road West - Smethwick,2023-01-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
721747,Monmouth Road West - Smethwick,2023-01-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
721747,Monmouth Road West - Smethwick,2023-01-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.49
721747,Monmouth Road West - Smethwick,2023-01-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
721747,Monmouth Road West - Smethwick,2023-01-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.88
721747,Monmouth Road West - Smethwick,2023-01-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
721747,Monmouth Road West - Smethwick,2023-01-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.04
721747,Monmouth Road West - Smethwick,2023-01-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
721747,Monmouth Road West - Smethwick,2023-01-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
721747,Monmouth Road West - Smethwick,2023-01-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
721747,Monmouth Road West - Smethwick,2023-01-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
721747,Monmouth Road West - Smethwick,2023-01-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
721747,Monmouth Road West - Smethwick,2023-01-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
721747,Monmouth Road West - Smethwick,2023-01-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-01-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-01-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
721747,Monmouth Road West - Smethwick,2023-01-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
721747,Monmouth Road West - Smethwick,2023-01-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-01-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-01-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-01-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-01-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-01-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-01-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-01-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-01-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-01-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.39
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.79
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.92
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.96
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.98
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.06
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
