Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-01-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
721747,Monmouth Road West - Smethwick,2023-01-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
721747,Monmouth Road West - Smethwick,2023-01-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-01-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-01-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-01-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-01-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-01-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-01-11T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-11T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-11T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-01-11T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-11T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-11T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-01-11T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-11T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-11T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-11T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-11T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-11T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-01-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-01-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-01-11T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-11T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-01-11T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-11T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-01-11T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-11T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-01-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-01-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-01-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-01-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-01-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
721747,Monmouth Road West - Smethwick,2023-01-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
721747,Monmouth Road West - Smethwick,2023-01-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
721747,Monmouth Road West - Smethwick,2023-01-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
721747,Monmouth Road West - Smethwick,2023-01-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
721747,Monmouth Road West - Smethwick,2023-01-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-01-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
721747,Monmouth Road West - Smethwick,2023-01-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
721747,Monmouth Road West - Smethwick,2023-01-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-01-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
721747,Monmouth Road West - Smethwick,2023-01-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
721747,Monmouth Road West - Smethwick,2023-01-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
721747,Monmouth Road West - Smethwick,2023-01-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
721747,Monmouth Road West - Smethwick,2023-01-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.87
721747,Monmouth Road West - Smethwick,2023-01-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-01-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-01-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-01-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
721747,Monmouth Road West - Smethwick,2023-01-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.84
721747,Monmouth Road West - Smethwick,2023-01-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
721747,Monmouth Road West - Smethwick,2023-01-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
721747,Monmouth Road West - Smethwick,2023-01-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
721747,Monmouth Road West - Smethwick,2023-01-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
721747,Monmouth Road West - Smethwick,2023-01-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-01-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
721747,Monmouth Road West - Smethwick,2023-01-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.21
721747,Monmouth Road West - Smethwick,2023-01-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-01-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
721747,Monmouth Road West - Smethwick,2023-01-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
721747,Monmouth Road West - Smethwick,2023-01-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
721747,Monmouth Road West - Smethwick,2023-01-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-01-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
721747,Monmouth Road West - Smethwick,2023-01-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
721747,Monmouth Road West - Smethwick,2023-01-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
721747,Monmouth Road West - Smethwick,2023-01-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.46
721747,Monmouth Road West - Smethwick,2023-01-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
721747,Monmouth Road West - Smethwick,2023-01-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
721747,Monmouth Road West - Smethwick,2023-01-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
721747,Monmouth Road West - Smethwick,2023-01-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-01-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
721747,Monmouth Road West - Smethwick,2023-01-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-01-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
721747,Monmouth Road West - Smethwick,2023-01-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-01-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-01-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-01-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-01-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-01-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-01-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-01-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-01-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-01-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-01-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-01-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-01-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
721747,Monmouth Road West - Smethwick,2023-01-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
721747,Monmouth Road West - Smethwick,2023-01-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-01-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-01-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-01-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
721747,Monmouth Road West - Smethwick,2023-01-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
721747,Monmouth Road West - Smethwick,2023-01-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
721747,Monmouth Road West - Smethwick,2023-01-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
721747,Monmouth Road West - Smethwick,2023-01-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
721747,Monmouth Road West - Smethwick,2023-01-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-01-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-01-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-01-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
721747,Monmouth Road West - Smethwick,2023-01-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-01-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-01-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
721747,Monmouth Road West - Smethwick,2023-01-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-01-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-01-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-01-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-01-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-01-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-01-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-01-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-01-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-01-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-01-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-01-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
721747,Monmouth Road West - Smethwick,2023-01-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-01-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-01-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-01-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-01-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
721747,Monmouth Road West - Smethwick,2023-01-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-01-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-01-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-01-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
721747,Monmouth Road West - Smethwick,2023-01-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-01-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
721747,Monmouth Road West - Smethwick,2023-01-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
721747,Monmouth Road West - Smethwick,2023-01-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-01-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-01-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-01-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-01-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
721747,Monmouth Road West - Smethwick,2023-01-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
721747,Monmouth Road West - Smethwick,2023-01-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-01-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.59
721747,Monmouth Road West - Smethwick,2023-01-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-01-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
721747,Monmouth Road West - Smethwick,2023-01-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-01-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
721747,Monmouth Road West - Smethwick,2023-01-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
721747,Monmouth Road West - Smethwick,2023-01-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
721747,Monmouth Road West - Smethwick,2023-01-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
721747,Monmouth Road West - Smethwick,2023-01-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
721747,Monmouth Road West - Smethwick,2023-01-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-01-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-01-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-01-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
721747,Monmouth Road West - Smethwick,2023-01-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
721747,Monmouth Road West - Smethwick,2023-01-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-01-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
721747,Monmouth Road West - Smethwick,2023-01-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-01-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
721747,Monmouth Road West - Smethwick,2023-01-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
721747,Monmouth Road West - Smethwick,2023-01-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
721747,Monmouth Road West - Smethwick,2023-01-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-01-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-01-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
721747,Monmouth Road West - Smethwick,2023-01-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-01-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
721747,Monmouth Road West - Smethwick,2023-01-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
721747,Monmouth Road West - Smethwick,2023-01-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-01-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-01-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-01-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-01-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
721747,Monmouth Road West - Smethwick,2023-01-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-01-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-01-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-01-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-01-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-01-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-01-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-01-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-01-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-01-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-01-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
721747,Monmouth Road West - Smethwick,2023-01-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-01-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-01-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-01-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-01-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-01-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-01-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-01-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-01-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
721747,Monmouth Road West - Smethwick,2023-01-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-01-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-01-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-01-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-01-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-01-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
721747,Monmouth Road West - Smethwick,2023-01-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
721747,Monmouth Road West - Smethwick,2023-01-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-01-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-01-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-01-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.14
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.57
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.34
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.46
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.81
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
