Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.18
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.25
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.42
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-01-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-01-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-01-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
721747,Monmouth Road West - Smethwick,2023-01-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-01-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
721747,Monmouth Road West - Smethwick,2023-01-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-01-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-01-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
721747,Monmouth Road West - Smethwick,2023-01-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
721747,Monmouth Road West - Smethwick,2023-01-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
721747,Monmouth Road West - Smethwick,2023-01-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-01-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-01-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.28
721747,Monmouth Road West - Smethwick,2023-01-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
721747,Monmouth Road West - Smethwick,2023-01-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
721747,Monmouth Road West - Smethwick,2023-01-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
721747,Monmouth Road West - Smethwick,2023-01-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-01-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
721747,Monmouth Road West - Smethwick,2023-01-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-01-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
721747,Monmouth Road West - Smethwick,2023-01-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-01-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-01-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-01-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-01-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
721747,Monmouth Road West - Smethwick,2023-01-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-01-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
721747,Monmouth Road West - Smethwick,2023-01-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-01-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
721747,Monmouth Road West - Smethwick,2023-01-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-01-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-01-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
721747,Monmouth Road West - Smethwick,2023-01-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-01-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-01-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-01-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-01-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.74
721747,Monmouth Road West - Smethwick,2023-01-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-01-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
721747,Monmouth Road West - Smethwick,2023-01-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
721747,Monmouth Road West - Smethwick,2023-01-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-01-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-01-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-01-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-01-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
721747,Monmouth Road West - Smethwick,2023-01-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-01-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
721747,Monmouth Road West - Smethwick,2023-01-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-01-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-01-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
721747,Monmouth Road West - Smethwick,2023-01-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-01-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
721747,Monmouth Road West - Smethwick,2023-01-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
721747,Monmouth Road West - Smethwick,2023-01-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
721747,Monmouth Road West - Smethwick,2023-01-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
721747,Monmouth Road West - Smethwick,2023-01-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
721747,Monmouth Road West - Smethwick,2023-01-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
721747,Monmouth Road West - Smethwick,2023-01-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
721747,Monmouth Road West - Smethwick,2023-01-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
721747,Monmouth Road West - Smethwick,2023-01-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.56
721747,Monmouth Road West - Smethwick,2023-01-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
721747,Monmouth Road West - Smethwick,2023-01-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
721747,Monmouth Road West - Smethwick,2023-01-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
721747,Monmouth Road West - Smethwick,2023-01-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
721747,Monmouth Road West - Smethwick,2023-01-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
721747,Monmouth Road West - Smethwick,2023-01-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
721747,Monmouth Road West - Smethwick,2023-01-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
721747,Monmouth Road West - Smethwick,2023-01-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-01-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.09
721747,Monmouth Road West - Smethwick,2023-01-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.61
721747,Monmouth Road West - Smethwick,2023-01-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
721747,Monmouth Road West - Smethwick,2023-01-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-01-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
721747,Monmouth Road West - Smethwick,2023-01-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
721747,Monmouth Road West - Smethwick,2023-01-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.64
721747,Monmouth Road West - Smethwick,2023-01-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-01-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
721747,Monmouth Road West - Smethwick,2023-01-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
721747,Monmouth Road West - Smethwick,2023-01-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-01-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-01-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-01-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-01-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-01-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
721747,Monmouth Road West - Smethwick,2023-01-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
721747,Monmouth Road West - Smethwick,2023-01-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-01-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-01-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-01-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-01-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
721747,Monmouth Road West - Smethwick,2023-01-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
721747,Monmouth Road West - Smethwick,2023-01-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-01-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-01-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-01-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-01-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-01-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-01-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-01-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-01-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-01-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-01-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-01-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-01-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-01-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-01-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-01-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
721747,Monmouth Road West - Smethwick,2023-01-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
721747,Monmouth Road West - Smethwick,2023-01-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
721747,Monmouth Road West - Smethwick,2023-01-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-01-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
721747,Monmouth Road West - Smethwick,2023-01-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-01-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-01-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
721747,Monmouth Road West - Smethwick,2023-01-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
721747,Monmouth Road West - Smethwick,2023-01-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
721747,Monmouth Road West - Smethwick,2023-01-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-01-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-01-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-01-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-01-06T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-01-06T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-06T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-06T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-06T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-06T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-01-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-01-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-06T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-06T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-06T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-06T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-06T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-06T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-06T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-06T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-05T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-05T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-01-05T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-01-05T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
721747,Monmouth Road West - Smethwick,2023-01-05T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
721747,Monmouth Road West - Smethwick,2023-01-05T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
721747,Monmouth Road West - Smethwick,2023-01-05T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
721747,Monmouth Road West - Smethwick,2023-01-05T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.55
721747,Monmouth Road West - Smethwick,2023-01-05T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
721747,Monmouth Road West - Smethwick,2023-01-05T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
721747,Monmouth Road West - Smethwick,2023-01-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
721747,Monmouth Road West - Smethwick,2023-01-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
721747,Monmouth Road West - Smethwick,2023-01-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
721747,Monmouth Road West - Smethwick,2023-01-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
721747,Monmouth Road West - Smethwick,2023-01-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
721747,Monmouth Road West - Smethwick,2023-01-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
721747,Monmouth Road West - Smethwick,2023-01-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.59
721747,Monmouth Road West - Smethwick,2023-01-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.45
721747,Monmouth Road West - Smethwick,2023-01-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
721747,Monmouth Road West - Smethwick,2023-01-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
721747,Monmouth Road West - Smethwick,2023-01-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
721747,Monmouth Road West - Smethwick,2023-01-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
721747,Monmouth Road West - Smethwick,2023-01-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
721747,Monmouth Road West - Smethwick,2023-01-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.09
721747,Monmouth Road West - Smethwick,2023-01-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-01-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-01-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-01-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
721747,Monmouth Road West - Smethwick,2023-01-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
721747,Monmouth Road West - Smethwick,2023-01-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-01-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-01-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.39
721747,Monmouth Road West - Smethwick,2023-01-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-01-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-01-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-01-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-01-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-01-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-01-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-01-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-01-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-01-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-01-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-01-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-01-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
721747,Monmouth Road West - Smethwick,2023-01-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
721747,Monmouth Road West - Smethwick,2023-01-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
721747,Monmouth Road West - Smethwick,2023-01-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-01-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-01-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-01-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-01-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-01-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
721747,Monmouth Road West - Smethwick,2023-01-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-01-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-01-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-01-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
721747,Monmouth Road West - Smethwick,2023-01-05T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
721747,Monmouth Road West - Smethwick,2023-01-05T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-05T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-01-05T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-05T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-01-05T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-01-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-01-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-01-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-01-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-01-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-01-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-01-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-01-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-01-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-01-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
721747,Monmouth Road West - Smethwick,2023-01-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-01-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
721747,Monmouth Road West - Smethwick,2023-01-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-01-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-01-05T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-01-05T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-01-05T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-05T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-01-05T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-05T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-05T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-01-05T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-01-05T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
721747,Monmouth Road West - Smethwick,2023-01-05T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-05T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-05T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-01-05T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-05T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
721747,Monmouth Road West - Smethwick,2023-01-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-01-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-01-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-05T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-05T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-05T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-05T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-05T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-01-05T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-01-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-01-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-01-04T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-01-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-01-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-01-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-01-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
721747,Monmouth Road West - Smethwick,2023-01-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
