Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.23
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.03
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.19
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.69
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.99
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.94
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.21
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.97
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.38
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.98
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.37
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.1
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.16
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.68
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.65
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.77
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.99
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.97
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.5
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.44
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.21
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.72
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.24
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.46
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.03
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.86
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.65
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.6
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.53
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.19
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.56
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.65
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.39
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.1
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.21
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.29
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.55
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.49
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.5
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.28
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.92
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.48
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.78
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.3
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.56
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.45
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.07
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.8
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.28
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.76
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.87
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.29
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.2
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.29
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.35
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.78
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.78
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.62
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.72
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.97
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.57
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.45
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.99
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.02
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.24
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.49
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.48
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.07
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.01
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.58
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.2
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.26
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.16
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.06
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.54
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.52
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.37
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.59
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.48
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.06
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.25
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.79
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.04
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.91
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.1
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.79
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.41
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.13
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.07
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.42
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.12
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.94
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.4
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.62
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.88
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.82
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.51
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.76
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.09
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.0
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.42
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.32
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.04
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.65
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.81
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.84
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.83
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.09
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.55
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.67
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.01
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.53
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.93
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.28
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.86
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.27
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.25
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.99
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.2
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.08
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.49
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.52
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.96
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.3
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.64
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.59
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.33
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.36
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.64
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.89
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.78
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.18
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.34
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.88
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.18
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.59
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.18
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.97
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.89
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.07
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.84
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.83
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.9
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.4
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.52
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.87
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.16
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.41
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.59
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.29
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.49
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.53
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.25
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.9
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.82
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.13
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.96
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.17
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.24
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.64
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.69
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.37
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.02
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.5
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.85
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.42
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.16
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.25
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.15
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.21
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.0
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.99
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.43
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.63
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.51
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.38
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.35
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.83
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.15
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.58
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.6
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.23
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.55
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.15
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.38
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.69
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.6
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.13
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.66
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.77
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.55
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.28
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.17
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.07
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.61
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.74
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.19
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.14
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.14
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.94
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.1
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.32
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.94
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.11
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.09
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.31
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.1
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.89
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.56
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.85
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.93
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.04
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.85
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.55
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.84
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.15
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.99
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.69
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.69
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.07
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.07
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.94
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.44
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.37
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.11
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.66
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.73
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.19
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.18
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.93
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.79
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.75
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.76
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.81
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.84
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.85
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.85
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.82
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.97
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.85
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.07
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.78
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.78
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.22
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.43
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.55
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.89
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.25
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.17
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.66
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.12
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.29
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.85
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.2
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.3
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.2
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.68
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.91
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.09
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.71
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.89
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.03
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.56
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.96
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.19
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.69
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.47
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.67
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.76
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.06
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.34
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.62
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.93
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.16
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.16
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.47
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.45
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.65
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.63
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.3
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.56
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.26
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.39
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.86
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.37
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.14
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.49
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.41
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.35
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.82
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.43
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.59
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.62
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.71
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.57
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.06
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.93
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.29
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.55
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.43
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.99
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.38
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.5
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.0
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.12
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.79
