Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.3
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.1
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.32
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.45
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.46
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.84
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.56
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.02
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.07
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.58
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.91
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.88
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.7
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.36
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.28
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.1
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.55
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.69
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.74
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.71
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.68
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.28
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.31
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.77
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.92
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.6
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.54
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.38
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.69
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.25
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.55
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.58
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.66
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.95
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.88
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.44
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.07
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.09
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.37
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.23
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.66
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.69
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.85
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.86
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.85
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.54
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.02
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.34
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.01
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.19
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.14
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.72
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.34
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.63
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.02
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.77
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.77
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.64
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.74
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.85
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.72
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.77
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.72
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.63
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.8
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.77
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.0
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.9
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.45
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.58
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.29
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.44
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.49
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.12
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.26
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.01
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.2
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.4
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.11
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.26
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.62
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.06
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.84
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.7
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.03
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.47
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,61.13
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,64.05
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.51
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.01
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.28
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.71
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.85
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.56
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,61.06
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.72
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.95
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.31
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,61.0
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,61.07
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.74
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.3
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.12
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.89
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.17
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.27
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.6
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,63.13
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,63.11
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.93
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.87
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.23
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.54
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.5
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.25
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.95
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.5
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.92
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.46
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.87
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.22
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.89
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.47
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.26
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.07
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.64
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.47
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.48
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.01
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.71
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.34
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.35
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.58
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.81
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.35
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.24
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.92
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.88
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.35
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.96
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.74
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.23
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.59
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.73
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.61
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.62
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.21
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.43
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.28
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.91
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.63
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.77
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.86
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.25
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.2
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.73
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.97
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.72
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.22
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.58
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.47
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.0
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.44
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.34
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.83
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.1
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.13
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.19
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.47
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.39
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.78
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.49
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.32
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.56
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.44
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.2
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.58
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.23
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.49
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.36
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.89
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.85
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.64
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.86
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.15
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.21
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.03
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.06
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.02
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.05
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.82
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.99
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.21
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.46
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.99
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.52
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.7
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.94
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.83
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.8
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.78
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.86
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.58
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.03
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.76
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.47
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.21
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.95
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.01
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.74
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.79
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.59
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.34
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.38
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.04
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.54
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.09
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.17
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.81
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.83
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.49
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.06
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.13
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.55
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.35
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.68
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.8
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.21
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.92
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.21
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.46
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.28
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.4
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.64
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.14
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.44
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,63.08
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.02
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.81
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.6
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.52
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.14
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.54
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.1
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.44
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.69
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.64
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.13
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.45
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.08
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.66
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.07
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.8
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.0
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.31
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.66
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.86
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.24
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.61
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.5
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.29
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.07
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.93
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.56
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.81
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.59
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.26
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.34
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.93
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.62
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.78
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.77
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.8
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.58
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.82
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.35
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.98
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.9
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.67
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.46
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.81
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.61
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.36
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.11
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.46
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.16
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.82
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.29
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.81
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.94
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.78
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.28
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.6
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.79
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.12
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.72
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.42
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.32
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.14
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.11
721747,Monmouth Road West - Smethwick,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.58
721747,Monmouth Road West - Smethwick,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.0
721747,Monmouth Road West - Smethwick,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.81
721747,Monmouth Road West - Smethwick,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.35
721747,Monmouth Road West - Smethwick,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.97
721747,Monmouth Road West - Smethwick,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.68
721747,Monmouth Road West - Smethwick,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.13
721747,Monmouth Road West - Smethwick,2023-03-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.26
721747,Monmouth Road West - Smethwick,2023-03-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.67
721747,Monmouth Road West - Smethwick,2023-03-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.83
721747,Monmouth Road West - Smethwick,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.56
721747,Monmouth Road West - Smethwick,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.93
721747,Monmouth Road West - Smethwick,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.41
721747,Monmouth Road West - Smethwick,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.61
721747,Monmouth Road West - Smethwick,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.88
721747,Monmouth Road West - Smethwick,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.46
721747,Monmouth Road West - Smethwick,2023-03-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.78
721747,Monmouth Road West - Smethwick,2023-03-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-03-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.85
721747,Monmouth Road West - Smethwick,2023-03-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.32
721747,Monmouth Road West - Smethwick,2023-03-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.26
721747,Monmouth Road West - Smethwick,2023-03-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.82
721747,Monmouth Road West - Smethwick,2023-03-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-03-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.31
721747,Monmouth Road West - Smethwick,2023-03-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-03-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.79
721747,Monmouth Road West - Smethwick,2023-03-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.69
721747,Monmouth Road West - Smethwick,2023-03-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.79
721747,Monmouth Road West - Smethwick,2023-03-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.86
721747,Monmouth Road West - Smethwick,2023-03-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.07
721747,Monmouth Road West - Smethwick,2023-03-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.83
721747,Monmouth Road West - Smethwick,2023-03-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.99
721747,Monmouth Road West - Smethwick,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.98
721747,Monmouth Road West - Smethwick,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.87
721747,Monmouth Road West - Smethwick,2023-03-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.08
721747,Monmouth Road West - Smethwick,2023-03-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.11
721747,Monmouth Road West - Smethwick,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.41
721747,Monmouth Road West - Smethwick,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.64
721747,Monmouth Road West - Smethwick,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.79
721747,Monmouth Road West - Smethwick,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.85
721747,Monmouth Road West - Smethwick,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.03
721747,Monmouth Road West - Smethwick,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.93
721747,Monmouth Road West - Smethwick,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.16
721747,Monmouth Road West - Smethwick,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.06
721747,Monmouth Road West - Smethwick,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.25
721747,Monmouth Road West - Smethwick,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.16
721747,Monmouth Road West - Smethwick,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.39
721747,Monmouth Road West - Smethwick,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.0
721747,Monmouth Road West - Smethwick,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.89
721747,Monmouth Road West - Smethwick,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.9
721747,Monmouth Road West - Smethwick,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.86
721747,Monmouth Road West - Smethwick,2023-03-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.61
721747,Monmouth Road West - Smethwick,2023-03-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.5
721747,Monmouth Road West - Smethwick,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.57
721747,Monmouth Road West - Smethwick,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.82
721747,Monmouth Road West - Smethwick,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.24
721747,Monmouth Road West - Smethwick,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.45
721747,Monmouth Road West - Smethwick,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.53
721747,Monmouth Road West - Smethwick,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.12
721747,Monmouth Road West - Smethwick,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.62
721747,Monmouth Road West - Smethwick,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.1
721747,Monmouth Road West - Smethwick,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.22
721747,Monmouth Road West - Smethwick,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.36
721747,Monmouth Road West - Smethwick,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.02
721747,Monmouth Road West - Smethwick,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.62
721747,Monmouth Road West - Smethwick,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.7
721747,Monmouth Road West - Smethwick,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.82
721747,Monmouth Road West - Smethwick,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.58
721747,Monmouth Road West - Smethwick,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.92
721747,Monmouth Road West - Smethwick,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.83
721747,Monmouth Road West - Smethwick,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.91
721747,Monmouth Road West - Smethwick,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.36
721747,Monmouth Road West - Smethwick,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.11
721747,Monmouth Road West - Smethwick,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.28
721747,Monmouth Road West - Smethwick,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.49
721747,Monmouth Road West - Smethwick,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.98
721747,Monmouth Road West - Smethwick,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.64
721747,Monmouth Road West - Smethwick,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.71
721747,Monmouth Road West - Smethwick,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.45
721747,Monmouth Road West - Smethwick,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.61
721747,Monmouth Road West - Smethwick,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.85
721747,Monmouth Road West - Smethwick,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.73
721747,Monmouth Road West - Smethwick,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.63
721747,Monmouth Road West - Smethwick,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.41
721747,Monmouth Road West - Smethwick,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.36
721747,Monmouth Road West - Smethwick,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.45
721747,Monmouth Road West - Smethwick,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.84
721747,Monmouth Road West - Smethwick,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.16
721747,Monmouth Road West - Smethwick,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.9
721747,Monmouth Road West - Smethwick,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.68
721747,Monmouth Road West - Smethwick,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.93
721747,Monmouth Road West - Smethwick,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.25
721747,Monmouth Road West - Smethwick,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.77
721747,Monmouth Road West - Smethwick,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.59
721747,Monmouth Road West - Smethwick,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.51
721747,Monmouth Road West - Smethwick,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.57
721747,Monmouth Road West - Smethwick,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.3
721747,Monmouth Road West - Smethwick,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.81
721747,Monmouth Road West - Smethwick,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.37
721747,Monmouth Road West - Smethwick,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.5
721747,Monmouth Road West - Smethwick,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.31
721747,Monmouth Road West - Smethwick,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.06
721747,Monmouth Road West - Smethwick,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.59
721747,Monmouth Road West - Smethwick,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.4
721747,Monmouth Road West - Smethwick,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.5
721747,Monmouth Road West - Smethwick,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.33
721747,Monmouth Road West - Smethwick,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.35
721747,Monmouth Road West - Smethwick,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.99
721747,Monmouth Road West - Smethwick,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.07
721747,Monmouth Road West - Smethwick,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.46
721747,Monmouth Road West - Smethwick,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.2
721747,Monmouth Road West - Smethwick,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.35
721747,Monmouth Road West - Smethwick,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.99
721747,Monmouth Road West - Smethwick,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.18
721747,Monmouth Road West - Smethwick,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.83
721747,Monmouth Road West - Smethwick,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.86
721747,Monmouth Road West - Smethwick,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.56
721747,Monmouth Road West - Smethwick,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.14
721747,Monmouth Road West - Smethwick,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.5
721747,Monmouth Road West - Smethwick,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.51
721747,Monmouth Road West - Smethwick,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.37
721747,Monmouth Road West - Smethwick,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.99
721747,Monmouth Road West - Smethwick,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.19
721747,Monmouth Road West - Smethwick,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.86
721747,Monmouth Road West - Smethwick,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.24
721747,Monmouth Road West - Smethwick,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.78
721747,Monmouth Road West - Smethwick,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.16
721747,Monmouth Road West - Smethwick,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.39
721747,Monmouth Road West - Smethwick,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.39
721747,Monmouth Road West - Smethwick,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.67
721747,Monmouth Road West - Smethwick,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.41
721747,Monmouth Road West - Smethwick,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.21
721747,Monmouth Road West - Smethwick,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.52
721747,Monmouth Road West - Smethwick,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.49
721747,Monmouth Road West - Smethwick,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.45
