Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.98
721747,Monmouth Road West - Smethwick,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.83
721747,Monmouth Road West - Smethwick,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.62
721747,Monmouth Road West - Smethwick,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.93
721747,Monmouth Road West - Smethwick,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.42
721747,Monmouth Road West - Smethwick,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.66
721747,Monmouth Road West - Smethwick,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.78
721747,Monmouth Road West - Smethwick,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.56
721747,Monmouth Road West - Smethwick,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.51
721747,Monmouth Road West - Smethwick,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.48
721747,Monmouth Road West - Smethwick,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.37
721747,Monmouth Road West - Smethwick,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.05
721747,Monmouth Road West - Smethwick,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.19
721747,Monmouth Road West - Smethwick,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.59
721747,Monmouth Road West - Smethwick,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.71
721747,Monmouth Road West - Smethwick,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.24
721747,Monmouth Road West - Smethwick,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.88
721747,Monmouth Road West - Smethwick,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.95
721747,Monmouth Road West - Smethwick,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.18
721747,Monmouth Road West - Smethwick,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.39
721747,Monmouth Road West - Smethwick,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.31
721747,Monmouth Road West - Smethwick,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.05
721747,Monmouth Road West - Smethwick,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.29
721747,Monmouth Road West - Smethwick,2023-03-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.64
721747,Monmouth Road West - Smethwick,2023-03-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.13
721747,Monmouth Road West - Smethwick,2023-03-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.27
721747,Monmouth Road West - Smethwick,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.22
721747,Monmouth Road West - Smethwick,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.75
721747,Monmouth Road West - Smethwick,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.68
721747,Monmouth Road West - Smethwick,2023-03-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.42
721747,Monmouth Road West - Smethwick,2023-03-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.66
721747,Monmouth Road West - Smethwick,2023-03-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.17
721747,Monmouth Road West - Smethwick,2023-03-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.27
721747,Monmouth Road West - Smethwick,2023-03-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.84
721747,Monmouth Road West - Smethwick,2023-03-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.8
721747,Monmouth Road West - Smethwick,2023-03-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.72
721747,Monmouth Road West - Smethwick,2023-03-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-03-08T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.32
721747,Monmouth Road West - Smethwick,2023-03-08T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.2
721747,Monmouth Road West - Smethwick,2023-03-08T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.02
721747,Monmouth Road West - Smethwick,2023-03-08T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.98
721747,Monmouth Road West - Smethwick,2023-03-08T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.97
721747,Monmouth Road West - Smethwick,2023-03-08T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.53
721747,Monmouth Road West - Smethwick,2023-03-08T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.95
721747,Monmouth Road West - Smethwick,2023-03-08T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.85
721747,Monmouth Road West - Smethwick,2023-03-08T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.47
721747,Monmouth Road West - Smethwick,2023-03-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.11
721747,Monmouth Road West - Smethwick,2023-03-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.41
721747,Monmouth Road West - Smethwick,2023-03-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.56
721747,Monmouth Road West - Smethwick,2023-03-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.45
721747,Monmouth Road West - Smethwick,2023-03-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.38
721747,Monmouth Road West - Smethwick,2023-03-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.84
721747,Monmouth Road West - Smethwick,2023-03-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.68
721747,Monmouth Road West - Smethwick,2023-03-08T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.15
721747,Monmouth Road West - Smethwick,2023-03-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.13
721747,Monmouth Road West - Smethwick,2023-03-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.79
721747,Monmouth Road West - Smethwick,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.86
721747,Monmouth Road West - Smethwick,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.38
721747,Monmouth Road West - Smethwick,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.13
721747,Monmouth Road West - Smethwick,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.51
721747,Monmouth Road West - Smethwick,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.69
721747,Monmouth Road West - Smethwick,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.55
721747,Monmouth Road West - Smethwick,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.75
721747,Monmouth Road West - Smethwick,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.61
721747,Monmouth Road West - Smethwick,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.19
721747,Monmouth Road West - Smethwick,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.74
721747,Monmouth Road West - Smethwick,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.6
721747,Monmouth Road West - Smethwick,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.12
721747,Monmouth Road West - Smethwick,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.24
721747,Monmouth Road West - Smethwick,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.89
721747,Monmouth Road West - Smethwick,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.87
721747,Monmouth Road West - Smethwick,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.62
721747,Monmouth Road West - Smethwick,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.74
721747,Monmouth Road West - Smethwick,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.2
721747,Monmouth Road West - Smethwick,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.43
721747,Monmouth Road West - Smethwick,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,61.84
721747,Monmouth Road West - Smethwick,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,61.71
721747,Monmouth Road West - Smethwick,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,62.73
721747,Monmouth Road West - Smethwick,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,61.32
721747,Monmouth Road West - Smethwick,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.03
721747,Monmouth Road West - Smethwick,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.84
721747,Monmouth Road West - Smethwick,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.78
721747,Monmouth Road West - Smethwick,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.89
721747,Monmouth Road West - Smethwick,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.63
721747,Monmouth Road West - Smethwick,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.01
721747,Monmouth Road West - Smethwick,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.11
721747,Monmouth Road West - Smethwick,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.99
721747,Monmouth Road West - Smethwick,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.5
721747,Monmouth Road West - Smethwick,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.14
721747,Monmouth Road West - Smethwick,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.84
721747,Monmouth Road West - Smethwick,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.97
721747,Monmouth Road West - Smethwick,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.43
721747,Monmouth Road West - Smethwick,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.38
721747,Monmouth Road West - Smethwick,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.16
721747,Monmouth Road West - Smethwick,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.0
721747,Monmouth Road West - Smethwick,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.64
721747,Monmouth Road West - Smethwick,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.94
721747,Monmouth Road West - Smethwick,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.51
721747,Monmouth Road West - Smethwick,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.56
721747,Monmouth Road West - Smethwick,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.3
721747,Monmouth Road West - Smethwick,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.12
721747,Monmouth Road West - Smethwick,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.16
721747,Monmouth Road West - Smethwick,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.71
721747,Monmouth Road West - Smethwick,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.11
721747,Monmouth Road West - Smethwick,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.8
721747,Monmouth Road West - Smethwick,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.34
721747,Monmouth Road West - Smethwick,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.67
721747,Monmouth Road West - Smethwick,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.69
721747,Monmouth Road West - Smethwick,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.68
721747,Monmouth Road West - Smethwick,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.12
721747,Monmouth Road West - Smethwick,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.14
721747,Monmouth Road West - Smethwick,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.16
721747,Monmouth Road West - Smethwick,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.72
721747,Monmouth Road West - Smethwick,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.06
721747,Monmouth Road West - Smethwick,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.76
721747,Monmouth Road West - Smethwick,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.34
721747,Monmouth Road West - Smethwick,2023-03-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.9
721747,Monmouth Road West - Smethwick,2023-03-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-03-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.12
721747,Monmouth Road West - Smethwick,2023-03-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.16
721747,Monmouth Road West - Smethwick,2023-03-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.56
721747,Monmouth Road West - Smethwick,2023-03-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.01
721747,Monmouth Road West - Smethwick,2023-03-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.42
721747,Monmouth Road West - Smethwick,2023-03-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.46
721747,Monmouth Road West - Smethwick,2023-03-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.83
721747,Monmouth Road West - Smethwick,2023-03-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.87
721747,Monmouth Road West - Smethwick,2023-03-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.14
721747,Monmouth Road West - Smethwick,2023-03-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.89
721747,Monmouth Road West - Smethwick,2023-03-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.77
721747,Monmouth Road West - Smethwick,2023-03-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.91
721747,Monmouth Road West - Smethwick,2023-03-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.69
721747,Monmouth Road West - Smethwick,2023-03-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.41
721747,Monmouth Road West - Smethwick,2023-03-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.61
721747,Monmouth Road West - Smethwick,2023-03-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.55
721747,Monmouth Road West - Smethwick,2023-03-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.43
721747,Monmouth Road West - Smethwick,2023-03-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.54
721747,Monmouth Road West - Smethwick,2023-03-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.47
721747,Monmouth Road West - Smethwick,2023-03-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.67
721747,Monmouth Road West - Smethwick,2023-03-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.51
721747,Monmouth Road West - Smethwick,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.65
721747,Monmouth Road West - Smethwick,2023-03-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-03-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.09
721747,Monmouth Road West - Smethwick,2023-03-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.87
721747,Monmouth Road West - Smethwick,2023-03-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.88
721747,Monmouth Road West - Smethwick,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.64
721747,Monmouth Road West - Smethwick,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.59
721747,Monmouth Road West - Smethwick,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.1
721747,Monmouth Road West - Smethwick,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.37
721747,Monmouth Road West - Smethwick,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.36
721747,Monmouth Road West - Smethwick,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.02
721747,Monmouth Road West - Smethwick,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.17
721747,Monmouth Road West - Smethwick,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.98
721747,Monmouth Road West - Smethwick,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.28
721747,Monmouth Road West - Smethwick,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.95
721747,Monmouth Road West - Smethwick,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.34
721747,Monmouth Road West - Smethwick,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.54
721747,Monmouth Road West - Smethwick,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.25
721747,Monmouth Road West - Smethwick,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.59
721747,Monmouth Road West - Smethwick,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.25
721747,Monmouth Road West - Smethwick,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.51
721747,Monmouth Road West - Smethwick,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.44
721747,Monmouth Road West - Smethwick,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.42
721747,Monmouth Road West - Smethwick,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.55
721747,Monmouth Road West - Smethwick,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.32
721747,Monmouth Road West - Smethwick,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.22
721747,Monmouth Road West - Smethwick,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.76
721747,Monmouth Road West - Smethwick,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.09
721747,Monmouth Road West - Smethwick,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.25
721747,Monmouth Road West - Smethwick,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.41
721747,Monmouth Road West - Smethwick,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.75
721747,Monmouth Road West - Smethwick,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.17
721747,Monmouth Road West - Smethwick,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.65
721747,Monmouth Road West - Smethwick,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.42
721747,Monmouth Road West - Smethwick,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.63
721747,Monmouth Road West - Smethwick,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.88
721747,Monmouth Road West - Smethwick,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.22
721747,Monmouth Road West - Smethwick,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.68
721747,Monmouth Road West - Smethwick,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.03
721747,Monmouth Road West - Smethwick,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.17
721747,Monmouth Road West - Smethwick,2023-03-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.25
721747,Monmouth Road West - Smethwick,2023-03-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.31
721747,Monmouth Road West - Smethwick,2023-03-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.05
721747,Monmouth Road West - Smethwick,2023-03-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.06
721747,Monmouth Road West - Smethwick,2023-03-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.21
721747,Monmouth Road West - Smethwick,2023-03-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.64
721747,Monmouth Road West - Smethwick,2023-03-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.03
721747,Monmouth Road West - Smethwick,2023-03-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-03-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.3
721747,Monmouth Road West - Smethwick,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.84
721747,Monmouth Road West - Smethwick,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.26
721747,Monmouth Road West - Smethwick,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.58
721747,Monmouth Road West - Smethwick,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.69
721747,Monmouth Road West - Smethwick,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.75
721747,Monmouth Road West - Smethwick,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.25
721747,Monmouth Road West - Smethwick,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.53
721747,Monmouth Road West - Smethwick,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.95
721747,Monmouth Road West - Smethwick,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.62
721747,Monmouth Road West - Smethwick,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.86
721747,Monmouth Road West - Smethwick,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.19
721747,Monmouth Road West - Smethwick,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.13
721747,Monmouth Road West - Smethwick,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.56
721747,Monmouth Road West - Smethwick,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.7
721747,Monmouth Road West - Smethwick,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.01
721747,Monmouth Road West - Smethwick,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.0
721747,Monmouth Road West - Smethwick,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.03
721747,Monmouth Road West - Smethwick,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.92
721747,Monmouth Road West - Smethwick,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.4
721747,Monmouth Road West - Smethwick,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.77
721747,Monmouth Road West - Smethwick,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.17
721747,Monmouth Road West - Smethwick,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.48
721747,Monmouth Road West - Smethwick,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.26
721747,Monmouth Road West - Smethwick,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.63
721747,Monmouth Road West - Smethwick,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.12
721747,Monmouth Road West - Smethwick,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.91
721747,Monmouth Road West - Smethwick,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.89
721747,Monmouth Road West - Smethwick,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.82
721747,Monmouth Road West - Smethwick,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.62
721747,Monmouth Road West - Smethwick,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.66
721747,Monmouth Road West - Smethwick,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.39
721747,Monmouth Road West - Smethwick,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.12
721747,Monmouth Road West - Smethwick,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.49
721747,Monmouth Road West - Smethwick,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.28
721747,Monmouth Road West - Smethwick,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.97
721747,Monmouth Road West - Smethwick,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.27
721747,Monmouth Road West - Smethwick,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.44
721747,Monmouth Road West - Smethwick,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.72
721747,Monmouth Road West - Smethwick,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.51
721747,Monmouth Road West - Smethwick,2023-03-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.01
721747,Monmouth Road West - Smethwick,2023-03-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.9
721747,Monmouth Road West - Smethwick,2023-03-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.28
721747,Monmouth Road West - Smethwick,2023-03-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.72
721747,Monmouth Road West - Smethwick,2023-03-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.19
721747,Monmouth Road West - Smethwick,2023-03-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.5
721747,Monmouth Road West - Smethwick,2023-03-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.95
721747,Monmouth Road West - Smethwick,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.08
721747,Monmouth Road West - Smethwick,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.45
721747,Monmouth Road West - Smethwick,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.36
721747,Monmouth Road West - Smethwick,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.05
721747,Monmouth Road West - Smethwick,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.07
721747,Monmouth Road West - Smethwick,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.45
721747,Monmouth Road West - Smethwick,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.16
721747,Monmouth Road West - Smethwick,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.67
721747,Monmouth Road West - Smethwick,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.21
721747,Monmouth Road West - Smethwick,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.59
721747,Monmouth Road West - Smethwick,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.54
721747,Monmouth Road West - Smethwick,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.16
721747,Monmouth Road West - Smethwick,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.71
721747,Monmouth Road West - Smethwick,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.31
721747,Monmouth Road West - Smethwick,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.36
721747,Monmouth Road West - Smethwick,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.34
721747,Monmouth Road West - Smethwick,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.42
721747,Monmouth Road West - Smethwick,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.58
721747,Monmouth Road West - Smethwick,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.56
721747,Monmouth Road West - Smethwick,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.57
721747,Monmouth Road West - Smethwick,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.31
721747,Monmouth Road West - Smethwick,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.26
721747,Monmouth Road West - Smethwick,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.52
721747,Monmouth Road West - Smethwick,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.22
721747,Monmouth Road West - Smethwick,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.15
721747,Monmouth Road West - Smethwick,2023-03-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.24
721747,Monmouth Road West - Smethwick,2023-03-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.26
721747,Monmouth Road West - Smethwick,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.93
721747,Monmouth Road West - Smethwick,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.58
721747,Monmouth Road West - Smethwick,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.52
721747,Monmouth Road West - Smethwick,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.7
721747,Monmouth Road West - Smethwick,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.51
721747,Monmouth Road West - Smethwick,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.65
721747,Monmouth Road West - Smethwick,2023-03-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.24
721747,Monmouth Road West - Smethwick,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.86
721747,Monmouth Road West - Smethwick,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.96
721747,Monmouth Road West - Smethwick,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.73
721747,Monmouth Road West - Smethwick,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.22
721747,Monmouth Road West - Smethwick,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.49
721747,Monmouth Road West - Smethwick,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.5
721747,Monmouth Road West - Smethwick,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.58
721747,Monmouth Road West - Smethwick,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.42
721747,Monmouth Road West - Smethwick,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.94
721747,Monmouth Road West - Smethwick,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.28
721747,Monmouth Road West - Smethwick,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.03
721747,Monmouth Road West - Smethwick,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.33
721747,Monmouth Road West - Smethwick,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.0
721747,Monmouth Road West - Smethwick,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.49
721747,Monmouth Road West - Smethwick,2023-03-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.5
721747,Monmouth Road West - Smethwick,2023-03-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.83
721747,Monmouth Road West - Smethwick,2023-03-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.79
721747,Monmouth Road West - Smethwick,2023-03-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.37
721747,Monmouth Road West - Smethwick,2023-03-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.19
721747,Monmouth Road West - Smethwick,2023-03-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.85
721747,Monmouth Road West - Smethwick,2023-03-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.08
721747,Monmouth Road West - Smethwick,2023-03-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.31
721747,Monmouth Road West - Smethwick,2023-03-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.46
721747,Monmouth Road West - Smethwick,2023-03-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.38
721747,Monmouth Road West - Smethwick,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.45
721747,Monmouth Road West - Smethwick,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.68
721747,Monmouth Road West - Smethwick,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.59
721747,Monmouth Road West - Smethwick,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.74
721747,Monmouth Road West - Smethwick,2023-03-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.96
721747,Monmouth Road West - Smethwick,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.36
721747,Monmouth Road West - Smethwick,2023-03-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.12
721747,Monmouth Road West - Smethwick,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.12
721747,Monmouth Road West - Smethwick,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.24
721747,Monmouth Road West - Smethwick,2023-03-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.3
721747,Monmouth Road West - Smethwick,2023-03-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.34
721747,Monmouth Road West - Smethwick,2023-03-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.22
721747,Monmouth Road West - Smethwick,2023-03-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.07
721747,Monmouth Road West - Smethwick,2023-03-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.42
721747,Monmouth Road West - Smethwick,2023-03-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.31
721747,Monmouth Road West - Smethwick,2023-03-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.23
721747,Monmouth Road West - Smethwick,2023-03-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.73
721747,Monmouth Road West - Smethwick,2023-03-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.34
721747,Monmouth Road West - Smethwick,2023-03-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.24
721747,Monmouth Road West - Smethwick,2023-03-06T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.72
721747,Monmouth Road West - Smethwick,2023-03-06T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.97
721747,Monmouth Road West - Smethwick,2023-03-06T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.51
721747,Monmouth Road West - Smethwick,2023-03-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.59
721747,Monmouth Road West - Smethwick,2023-03-06T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.13
721747,Monmouth Road West - Smethwick,2023-03-06T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.97
721747,Monmouth Road West - Smethwick,2023-03-06T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.55
721747,Monmouth Road West - Smethwick,2023-03-06T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.15
721747,Monmouth Road West - Smethwick,2023-03-06T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.4
721747,Monmouth Road West - Smethwick,2023-03-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.13
721747,Monmouth Road West - Smethwick,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.99
721747,Monmouth Road West - Smethwick,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.68
721747,Monmouth Road West - Smethwick,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.98
721747,Monmouth Road West - Smethwick,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.11
721747,Monmouth Road West - Smethwick,2023-03-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-03-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.94
721747,Monmouth Road West - Smethwick,2023-03-05T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.01
721747,Monmouth Road West - Smethwick,2023-03-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.53
721747,Monmouth Road West - Smethwick,2023-03-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.37
721747,Monmouth Road West - Smethwick,2023-03-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.01
721747,Monmouth Road West - Smethwick,2023-03-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.91
721747,Monmouth Road West - Smethwick,2023-03-05T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.2
721747,Monmouth Road West - Smethwick,2023-03-05T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.72
721747,Monmouth Road West - Smethwick,2023-03-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.71
721747,Monmouth Road West - Smethwick,2023-03-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.81
721747,Monmouth Road West - Smethwick,2023-03-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.68
721747,Monmouth Road West - Smethwick,2023-03-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.81
721747,Monmouth Road West - Smethwick,2023-03-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.5
721747,Monmouth Road West - Smethwick,2023-03-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.94
721747,Monmouth Road West - Smethwick,2023-03-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,63.15
721747,Monmouth Road West - Smethwick,2023-03-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,66.05
721747,Monmouth Road West - Smethwick,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,70.71
721747,Monmouth Road West - Smethwick,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.87
721747,Monmouth Road West - Smethwick,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.34
721747,Monmouth Road West - Smethwick,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.22
721747,Monmouth Road West - Smethwick,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,67.36
721747,Monmouth Road West - Smethwick,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.58
721747,Monmouth Road West - Smethwick,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.81
721747,Monmouth Road West - Smethwick,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.67
721747,Monmouth Road West - Smethwick,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,62.34
721747,Monmouth Road West - Smethwick,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,61.93
721747,Monmouth Road West - Smethwick,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,65.07
721747,Monmouth Road West - Smethwick,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,67.02
721747,Monmouth Road West - Smethwick,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.46
721747,Monmouth Road West - Smethwick,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.84
721747,Monmouth Road West - Smethwick,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.63
721747,Monmouth Road West - Smethwick,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.78
721747,Monmouth Road West - Smethwick,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.84
721747,Monmouth Road West - Smethwick,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.06
721747,Monmouth Road West - Smethwick,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.0
721747,Monmouth Road West - Smethwick,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.88
721747,Monmouth Road West - Smethwick,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.93
721747,Monmouth Road West - Smethwick,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.65
721747,Monmouth Road West - Smethwick,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.27
721747,Monmouth Road West - Smethwick,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.93
721747,Monmouth Road West - Smethwick,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.51
721747,Monmouth Road West - Smethwick,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.68
721747,Monmouth Road West - Smethwick,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.09
721747,Monmouth Road West - Smethwick,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.23
721747,Monmouth Road West - Smethwick,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.61
721747,Monmouth Road West - Smethwick,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.01
721747,Monmouth Road West - Smethwick,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.57
721747,Monmouth Road West - Smethwick,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.96
721747,Monmouth Road West - Smethwick,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.9
721747,Monmouth Road West - Smethwick,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.17
721747,Monmouth Road West - Smethwick,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.53
721747,Monmouth Road West - Smethwick,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.91
721747,Monmouth Road West - Smethwick,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.03
721747,Monmouth Road West - Smethwick,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.86
721747,Monmouth Road West - Smethwick,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.82
721747,Monmouth Road West - Smethwick,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.21
721747,Monmouth Road West - Smethwick,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.49
721747,Monmouth Road West - Smethwick,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.49
721747,Monmouth Road West - Smethwick,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.77
721747,Monmouth Road West - Smethwick,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.29
721747,Monmouth Road West - Smethwick,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.48
721747,Monmouth Road West - Smethwick,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.96
721747,Monmouth Road West - Smethwick,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.01
721747,Monmouth Road West - Smethwick,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.1
721747,Monmouth Road West - Smethwick,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.01
721747,Monmouth Road West - Smethwick,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.45
721747,Monmouth Road West - Smethwick,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.59
721747,Monmouth Road West - Smethwick,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.53
721747,Monmouth Road West - Smethwick,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.81
721747,Monmouth Road West - Smethwick,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.94
721747,Monmouth Road West - Smethwick,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.44
721747,Monmouth Road West - Smethwick,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.89
721747,Monmouth Road West - Smethwick,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.52
721747,Monmouth Road West - Smethwick,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.26
721747,Monmouth Road West - Smethwick,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.79
721747,Monmouth Road West - Smethwick,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.03
721747,Monmouth Road West - Smethwick,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.74
721747,Monmouth Road West - Smethwick,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.28
721747,Monmouth Road West - Smethwick,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.01
721747,Monmouth Road West - Smethwick,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.53
721747,Monmouth Road West - Smethwick,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.94
721747,Monmouth Road West - Smethwick,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.68
721747,Monmouth Road West - Smethwick,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.04
721747,Monmouth Road West - Smethwick,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.23
721747,Monmouth Road West - Smethwick,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.85
721747,Monmouth Road West - Smethwick,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.92
721747,Monmouth Road West - Smethwick,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.52
721747,Monmouth Road West - Smethwick,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.83
721747,Monmouth Road West - Smethwick,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.4
721747,Monmouth Road West - Smethwick,2023-03-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.29
721747,Monmouth Road West - Smethwick,2023-03-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.56
721747,Monmouth Road West - Smethwick,2023-03-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.5
721747,Monmouth Road West - Smethwick,2023-03-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.87
721747,Monmouth Road West - Smethwick,2023-03-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.29
721747,Monmouth Road West - Smethwick,2023-03-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.66
721747,Monmouth Road West - Smethwick,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.57
721747,Monmouth Road West - Smethwick,2023-03-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.2
721747,Monmouth Road West - Smethwick,2023-03-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.36
721747,Monmouth Road West - Smethwick,2023-03-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.07
721747,Monmouth Road West - Smethwick,2023-03-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.38
721747,Monmouth Road West - Smethwick,2023-03-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.41
721747,Monmouth Road West - Smethwick,2023-03-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.54
721747,Monmouth Road West - Smethwick,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.41
721747,Monmouth Road West - Smethwick,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.42
721747,Monmouth Road West - Smethwick,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.68
721747,Monmouth Road West - Smethwick,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.56
