Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.49
721747,Monmouth Road West - Smethwick,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.42
721747,Monmouth Road West - Smethwick,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.58
721747,Monmouth Road West - Smethwick,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.62
721747,Monmouth Road West - Smethwick,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.35
721747,Monmouth Road West - Smethwick,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.18
721747,Monmouth Road West - Smethwick,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.85
721747,Monmouth Road West - Smethwick,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.88
721747,Monmouth Road West - Smethwick,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.02
721747,Monmouth Road West - Smethwick,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.07
721747,Monmouth Road West - Smethwick,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.51
721747,Monmouth Road West - Smethwick,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.46
721747,Monmouth Road West - Smethwick,2023-03-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.73
721747,Monmouth Road West - Smethwick,2023-03-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-03-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.56
721747,Monmouth Road West - Smethwick,2023-03-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.65
721747,Monmouth Road West - Smethwick,2023-03-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.78
721747,Monmouth Road West - Smethwick,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.75
721747,Monmouth Road West - Smethwick,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.93
721747,Monmouth Road West - Smethwick,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.53
721747,Monmouth Road West - Smethwick,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.61
721747,Monmouth Road West - Smethwick,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.2
721747,Monmouth Road West - Smethwick,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.82
721747,Monmouth Road West - Smethwick,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.91
721747,Monmouth Road West - Smethwick,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.19
721747,Monmouth Road West - Smethwick,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.95
721747,Monmouth Road West - Smethwick,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.58
721747,Monmouth Road West - Smethwick,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.85
721747,Monmouth Road West - Smethwick,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.43
721747,Monmouth Road West - Smethwick,2023-03-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.35
721747,Monmouth Road West - Smethwick,2023-03-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.43
721747,Monmouth Road West - Smethwick,2023-03-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.13
721747,Monmouth Road West - Smethwick,2023-03-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.87
721747,Monmouth Road West - Smethwick,2023-03-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.43
721747,Monmouth Road West - Smethwick,2023-03-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.22
721747,Monmouth Road West - Smethwick,2023-03-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.31
721747,Monmouth Road West - Smethwick,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.08
721747,Monmouth Road West - Smethwick,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.72
721747,Monmouth Road West - Smethwick,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.22
721747,Monmouth Road West - Smethwick,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.49
721747,Monmouth Road West - Smethwick,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.61
721747,Monmouth Road West - Smethwick,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.13
721747,Monmouth Road West - Smethwick,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.92
721747,Monmouth Road West - Smethwick,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.46
721747,Monmouth Road West - Smethwick,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.62
721747,Monmouth Road West - Smethwick,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.68
721747,Monmouth Road West - Smethwick,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.27
721747,Monmouth Road West - Smethwick,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,61.19
721747,Monmouth Road West - Smethwick,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,61.8
721747,Monmouth Road West - Smethwick,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.89
721747,Monmouth Road West - Smethwick,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.62
721747,Monmouth Road West - Smethwick,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.22
721747,Monmouth Road West - Smethwick,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.66
721747,Monmouth Road West - Smethwick,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.96
721747,Monmouth Road West - Smethwick,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.0
721747,Monmouth Road West - Smethwick,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.33
721747,Monmouth Road West - Smethwick,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.47
721747,Monmouth Road West - Smethwick,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.96
721747,Monmouth Road West - Smethwick,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.94
721747,Monmouth Road West - Smethwick,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.04
721747,Monmouth Road West - Smethwick,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.84
721747,Monmouth Road West - Smethwick,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.89
721747,Monmouth Road West - Smethwick,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.78
721747,Monmouth Road West - Smethwick,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.09
721747,Monmouth Road West - Smethwick,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.58
721747,Monmouth Road West - Smethwick,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.51
721747,Monmouth Road West - Smethwick,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.21
721747,Monmouth Road West - Smethwick,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.28
721747,Monmouth Road West - Smethwick,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.9
721747,Monmouth Road West - Smethwick,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.94
721747,Monmouth Road West - Smethwick,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.49
721747,Monmouth Road West - Smethwick,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.12
721747,Monmouth Road West - Smethwick,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.41
721747,Monmouth Road West - Smethwick,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.49
721747,Monmouth Road West - Smethwick,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.64
721747,Monmouth Road West - Smethwick,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.44
721747,Monmouth Road West - Smethwick,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.76
721747,Monmouth Road West - Smethwick,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.66
721747,Monmouth Road West - Smethwick,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.76
721747,Monmouth Road West - Smethwick,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.08
721747,Monmouth Road West - Smethwick,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.22
721747,Monmouth Road West - Smethwick,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.95
721747,Monmouth Road West - Smethwick,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.35
721747,Monmouth Road West - Smethwick,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.88
721747,Monmouth Road West - Smethwick,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.36
721747,Monmouth Road West - Smethwick,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.74
721747,Monmouth Road West - Smethwick,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.83
721747,Monmouth Road West - Smethwick,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.57
721747,Monmouth Road West - Smethwick,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.16
721747,Monmouth Road West - Smethwick,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.98
721747,Monmouth Road West - Smethwick,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.27
721747,Monmouth Road West - Smethwick,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.6
721747,Monmouth Road West - Smethwick,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.04
721747,Monmouth Road West - Smethwick,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.3
721747,Monmouth Road West - Smethwick,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.96
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.56
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.9
721747,Monmouth Road West - Smethwick,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.17
721747,Monmouth Road West - Smethwick,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.03
721747,Monmouth Road West - Smethwick,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.56
721747,Monmouth Road West - Smethwick,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.35
721747,Monmouth Road West - Smethwick,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.09
721747,Monmouth Road West - Smethwick,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.87
721747,Monmouth Road West - Smethwick,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.91
721747,Monmouth Road West - Smethwick,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.66
721747,Monmouth Road West - Smethwick,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.43
721747,Monmouth Road West - Smethwick,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.21
721747,Monmouth Road West - Smethwick,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.3
721747,Monmouth Road West - Smethwick,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.42
721747,Monmouth Road West - Smethwick,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.78
721747,Monmouth Road West - Smethwick,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.47
721747,Monmouth Road West - Smethwick,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.27
721747,Monmouth Road West - Smethwick,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.48
721747,Monmouth Road West - Smethwick,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.1
721747,Monmouth Road West - Smethwick,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.27
721747,Monmouth Road West - Smethwick,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.89
721747,Monmouth Road West - Smethwick,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.09
721747,Monmouth Road West - Smethwick,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.76
721747,Monmouth Road West - Smethwick,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.58
721747,Monmouth Road West - Smethwick,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.92
721747,Monmouth Road West - Smethwick,2023-03-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.45
721747,Monmouth Road West - Smethwick,2023-03-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.75
721747,Monmouth Road West - Smethwick,2023-03-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.44
721747,Monmouth Road West - Smethwick,2023-03-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.01
721747,Monmouth Road West - Smethwick,2023-03-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.73
721747,Monmouth Road West - Smethwick,2023-03-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.13
721747,Monmouth Road West - Smethwick,2023-03-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.39
721747,Monmouth Road West - Smethwick,2023-03-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.06
721747,Monmouth Road West - Smethwick,2023-03-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.64
721747,Monmouth Road West - Smethwick,2023-03-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.74
721747,Monmouth Road West - Smethwick,2023-03-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.57
721747,Monmouth Road West - Smethwick,2023-03-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.62
721747,Monmouth Road West - Smethwick,2023-03-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.58
721747,Monmouth Road West - Smethwick,2023-03-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.93
721747,Monmouth Road West - Smethwick,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.83
721747,Monmouth Road West - Smethwick,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.13
721747,Monmouth Road West - Smethwick,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.14
721747,Monmouth Road West - Smethwick,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.06
721747,Monmouth Road West - Smethwick,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.91
721747,Monmouth Road West - Smethwick,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.08
721747,Monmouth Road West - Smethwick,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.52
721747,Monmouth Road West - Smethwick,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.09
721747,Monmouth Road West - Smethwick,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.99
721747,Monmouth Road West - Smethwick,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.17
721747,Monmouth Road West - Smethwick,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.44
721747,Monmouth Road West - Smethwick,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.43
721747,Monmouth Road West - Smethwick,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.02
721747,Monmouth Road West - Smethwick,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.0
721747,Monmouth Road West - Smethwick,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.12
721747,Monmouth Road West - Smethwick,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.54
721747,Monmouth Road West - Smethwick,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.12
721747,Monmouth Road West - Smethwick,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.97
721747,Monmouth Road West - Smethwick,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.37
721747,Monmouth Road West - Smethwick,2023-03-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.73
721747,Monmouth Road West - Smethwick,2023-03-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.8
721747,Monmouth Road West - Smethwick,2023-03-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.62
721747,Monmouth Road West - Smethwick,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.41
721747,Monmouth Road West - Smethwick,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.77
721747,Monmouth Road West - Smethwick,2023-03-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.71
721747,Monmouth Road West - Smethwick,2023-03-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.76
721747,Monmouth Road West - Smethwick,2023-03-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.03
721747,Monmouth Road West - Smethwick,2023-03-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.89
721747,Monmouth Road West - Smethwick,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.54
721747,Monmouth Road West - Smethwick,2023-03-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.51
721747,Monmouth Road West - Smethwick,2023-03-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.34
721747,Monmouth Road West - Smethwick,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.22
721747,Monmouth Road West - Smethwick,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.68
721747,Monmouth Road West - Smethwick,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.05
721747,Monmouth Road West - Smethwick,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.83
721747,Monmouth Road West - Smethwick,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.5
721747,Monmouth Road West - Smethwick,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.45
721747,Monmouth Road West - Smethwick,2023-03-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.76
721747,Monmouth Road West - Smethwick,2023-03-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.91
721747,Monmouth Road West - Smethwick,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.77
721747,Monmouth Road West - Smethwick,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.84
721747,Monmouth Road West - Smethwick,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.77
721747,Monmouth Road West - Smethwick,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.18
721747,Monmouth Road West - Smethwick,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.5
721747,Monmouth Road West - Smethwick,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.83
721747,Monmouth Road West - Smethwick,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.78
721747,Monmouth Road West - Smethwick,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.5
721747,Monmouth Road West - Smethwick,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.27
721747,Monmouth Road West - Smethwick,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,62.63
721747,Monmouth Road West - Smethwick,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.64
721747,Monmouth Road West - Smethwick,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.1
721747,Monmouth Road West - Smethwick,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.32
721747,Monmouth Road West - Smethwick,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.88
721747,Monmouth Road West - Smethwick,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.36
721747,Monmouth Road West - Smethwick,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.09
721747,Monmouth Road West - Smethwick,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.57
721747,Monmouth Road West - Smethwick,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.01
721747,Monmouth Road West - Smethwick,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.03
721747,Monmouth Road West - Smethwick,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.79
721747,Monmouth Road West - Smethwick,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.68
721747,Monmouth Road West - Smethwick,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.84
721747,Monmouth Road West - Smethwick,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.16
721747,Monmouth Road West - Smethwick,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.0
721747,Monmouth Road West - Smethwick,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.87
721747,Monmouth Road West - Smethwick,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.61
721747,Monmouth Road West - Smethwick,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.14
721747,Monmouth Road West - Smethwick,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.59
721747,Monmouth Road West - Smethwick,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.6
721747,Monmouth Road West - Smethwick,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.73
721747,Monmouth Road West - Smethwick,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.41
721747,Monmouth Road West - Smethwick,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.96
721747,Monmouth Road West - Smethwick,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.84
721747,Monmouth Road West - Smethwick,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.41
721747,Monmouth Road West - Smethwick,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.71
721747,Monmouth Road West - Smethwick,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.86
721747,Monmouth Road West - Smethwick,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.26
721747,Monmouth Road West - Smethwick,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.83
721747,Monmouth Road West - Smethwick,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.95
721747,Monmouth Road West - Smethwick,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.21
721747,Monmouth Road West - Smethwick,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.19
721747,Monmouth Road West - Smethwick,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.06
721747,Monmouth Road West - Smethwick,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.81
721747,Monmouth Road West - Smethwick,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.62
721747,Monmouth Road West - Smethwick,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.61
721747,Monmouth Road West - Smethwick,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.96
721747,Monmouth Road West - Smethwick,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.51
721747,Monmouth Road West - Smethwick,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.4
721747,Monmouth Road West - Smethwick,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.94
721747,Monmouth Road West - Smethwick,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.05
721747,Monmouth Road West - Smethwick,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.94
721747,Monmouth Road West - Smethwick,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.45
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.16
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.07
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.83
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.03
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.91
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.21
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.22
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.42
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.9
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.04
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.07
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.23
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.56
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.51
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.08
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.08
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.24
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.92
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.2
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.71
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.14
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.88
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.36
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.53
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.33
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.16
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.07
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.96
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.29
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.46
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.86
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.95
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.1
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.28
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.64
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.06
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.62
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.01
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.34
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.97
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.38
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.18
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.28
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.89
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.53
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.05
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.4
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.73
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.56
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.06
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.87
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.43
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.23
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.28
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.54
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.31
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.45
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.41
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.69
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.71
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.71
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.87
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.78
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.48
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.33
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.61
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.0
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.65
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.19
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.13
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.55
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.82
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.88
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.04
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.35
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.43
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.98
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.78
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.74
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.92
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.21
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.56
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.83
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.11
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.4
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.27
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.92
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.57
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.99
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.71
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.07
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.06
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.91
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.31
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.38
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.34
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.02
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.47
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.45
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.13
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.44
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.97
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.06
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.83
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.47
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.32
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.46
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.72
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.48
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.91
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.78
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.35
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.34
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.97
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.7
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.8
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.05
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.78
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.85
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.05
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.36
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.74
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.2
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.13
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.66
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.91
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.63
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.85
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.55
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.9
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.3
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.68
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.4
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.25
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.75
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.48
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.98
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.92
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.62
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.6
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.65
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.41
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.25
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.57
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.89
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.19
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.29
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.69
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.79
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.73
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.71
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.15
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.11
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.42
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.47
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.7
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.58
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.65
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.95
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.4
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.67
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.34
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.09
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.09
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.68
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.56
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.34
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.1
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.11
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.93
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.9
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.27
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.26
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.9
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.66
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.6
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.72
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.29
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.58
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.85
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.56
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.66
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.24
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.23
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.63
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.04
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.5
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.17
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.21
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.06
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.09
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.19
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.34
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.25
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.24
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.01
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.34
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.37
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.23
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.9
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.15
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.38
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.34
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.48
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.55
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.62
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.64
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.24
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.56
