Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.14
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.55
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.08
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.07
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.85
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.19
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.57
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.2
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.25
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.4
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.76
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.66
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.97
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.09
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.58
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.69
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.53
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.26
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.19
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.0
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.5
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.6
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.61
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.18
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.92
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.02
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.41
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.61
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.82
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.53
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.7
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.69
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.26
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.37
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.6
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.44
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.48
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.2
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.44
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.45
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.65
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.81
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.51
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.68
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.74
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.36
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.47
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.37
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.57
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.36
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.29
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.86
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.35
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.98
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.1
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.03
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.08
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.81
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.21
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.92
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.32
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.82
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.86
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.86
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.96
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.71
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.9
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.24
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.12
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.63
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.38
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.29
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.66
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.12
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.99
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.27
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.3
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.31
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.56
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.0
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.0
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.47
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.76
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.03
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.09
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.03
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.6
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.99
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.71
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.38
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.6
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.46
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.29
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.44
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.06
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.89
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.13
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.45
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.57
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.93
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.4
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.29
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.28
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.82
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.34
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.56
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.03
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.65
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.79
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.5
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.59
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.27
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.44
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.72
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.99
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.71
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.27
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.71
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.79
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.77
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.65
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.4
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.51
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.25
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.35
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.56
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.31
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.48
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.38
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.1
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.33
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.45
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.53
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.43
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.12
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.96
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.32
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.41
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.53
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.59
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.29
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.38
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.43
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.75
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.49
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.09
721747,Monmouth Road West - Smethwick,2023-02-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.06
721747,Monmouth Road West - Smethwick,2023-02-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-02-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-02-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.09
721747,Monmouth Road West - Smethwick,2023-02-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-02-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.09
721747,Monmouth Road West - Smethwick,2023-02-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.77
721747,Monmouth Road West - Smethwick,2023-02-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-02-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-02-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.71
721747,Monmouth Road West - Smethwick,2023-02-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.07
721747,Monmouth Road West - Smethwick,2023-02-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.24
721747,Monmouth Road West - Smethwick,2023-02-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-02-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.17
721747,Monmouth Road West - Smethwick,2023-02-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.19
721747,Monmouth Road West - Smethwick,2023-02-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.15
721747,Monmouth Road West - Smethwick,2023-02-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.29
721747,Monmouth Road West - Smethwick,2023-02-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.3
721747,Monmouth Road West - Smethwick,2023-02-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.39
721747,Monmouth Road West - Smethwick,2023-02-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-02-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.61
721747,Monmouth Road West - Smethwick,2023-02-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.55
721747,Monmouth Road West - Smethwick,2023-02-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.58
721747,Monmouth Road West - Smethwick,2023-02-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.55
721747,Monmouth Road West - Smethwick,2023-02-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.39
721747,Monmouth Road West - Smethwick,2023-02-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.51
721747,Monmouth Road West - Smethwick,2023-02-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.66
721747,Monmouth Road West - Smethwick,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.63
721747,Monmouth Road West - Smethwick,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.79
721747,Monmouth Road West - Smethwick,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.96
721747,Monmouth Road West - Smethwick,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.72
721747,Monmouth Road West - Smethwick,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.98
721747,Monmouth Road West - Smethwick,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.79
721747,Monmouth Road West - Smethwick,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.8
721747,Monmouth Road West - Smethwick,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.52
721747,Monmouth Road West - Smethwick,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.89
721747,Monmouth Road West - Smethwick,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.32
721747,Monmouth Road West - Smethwick,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.91
721747,Monmouth Road West - Smethwick,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.13
721747,Monmouth Road West - Smethwick,2023-02-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.09
721747,Monmouth Road West - Smethwick,2023-02-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-02-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.25
721747,Monmouth Road West - Smethwick,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.35
721747,Monmouth Road West - Smethwick,2023-02-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-02-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.88
721747,Monmouth Road West - Smethwick,2023-02-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.53
721747,Monmouth Road West - Smethwick,2023-02-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.03
721747,Monmouth Road West - Smethwick,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.37
721747,Monmouth Road West - Smethwick,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.51
721747,Monmouth Road West - Smethwick,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.29
721747,Monmouth Road West - Smethwick,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.34
721747,Monmouth Road West - Smethwick,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.88
721747,Monmouth Road West - Smethwick,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.57
721747,Monmouth Road West - Smethwick,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.66
721747,Monmouth Road West - Smethwick,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.9
721747,Monmouth Road West - Smethwick,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.28
721747,Monmouth Road West - Smethwick,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.84
721747,Monmouth Road West - Smethwick,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.97
721747,Monmouth Road West - Smethwick,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.98
721747,Monmouth Road West - Smethwick,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.02
721747,Monmouth Road West - Smethwick,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.31
721747,Monmouth Road West - Smethwick,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.0
721747,Monmouth Road West - Smethwick,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.16
721747,Monmouth Road West - Smethwick,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.81
721747,Monmouth Road West - Smethwick,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.46
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.65
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.15
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.17
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.79
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.81
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.0
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.62
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.29
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.4
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.52
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.44
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.31
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.1
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.07
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.28
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.1
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.09
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.6
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.85
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.27
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.1
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.27
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.81
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.34
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.32
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.84
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.62
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.35
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.82
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.44
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.71
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.72
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.33
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.44
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.42
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.59
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.02
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.6
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.24
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.33
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.67
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.8
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.66
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.4
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.79
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.39
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.35
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.91
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.77
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.27
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.03
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.39
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.36
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.97
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.83
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.69
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.49
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.88
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.94
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.19
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.32
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.08
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.92
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.04
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.68
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.39
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.02
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.31
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.47
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.76
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.28
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.49
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.6
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.01
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.53
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.37
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.7
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.3
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.22
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.88
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.99
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.0
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.3
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.32
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.69
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.68
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.38
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.55
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.77
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.72
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.52
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.09
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.05
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.16
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.51
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.62
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.65
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.5
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.11
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.99
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.92
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.83
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.76
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.35
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.58
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.58
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.46
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.32
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.16
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.34
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.78
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.33
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.35
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.48
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.27
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.4
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.18
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.16
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.5
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.48
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.97
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.79
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.24
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.08
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.32
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.92
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.6
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.82
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.75
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.23
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.17
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.71
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.78
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.21
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.57
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.52
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.94
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.56
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.84
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.67
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.43
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.73
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.17
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.61
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.63
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.85
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.96
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.4
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.46
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.04
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.92
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.73
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.68
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.31
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.72
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.11
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.35
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.16
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.42
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.08
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.22
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.31
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.09
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.72
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.51
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.78
721747,Monmouth Road West - Smethwick,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.71
721747,Monmouth Road West - Smethwick,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.64
721747,Monmouth Road West - Smethwick,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.13
721747,Monmouth Road West - Smethwick,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.47
721747,Monmouth Road West - Smethwick,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.44
721747,Monmouth Road West - Smethwick,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.67
721747,Monmouth Road West - Smethwick,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.32
721747,Monmouth Road West - Smethwick,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.07
721747,Monmouth Road West - Smethwick,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.05
721747,Monmouth Road West - Smethwick,2023-02-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.48
721747,Monmouth Road West - Smethwick,2023-02-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.71
721747,Monmouth Road West - Smethwick,2023-02-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.71
721747,Monmouth Road West - Smethwick,2023-02-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.13
721747,Monmouth Road West - Smethwick,2023-02-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.5
721747,Monmouth Road West - Smethwick,2023-02-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.31
721747,Monmouth Road West - Smethwick,2023-02-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.4
721747,Monmouth Road West - Smethwick,2023-02-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.85
721747,Monmouth Road West - Smethwick,2023-02-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.81
721747,Monmouth Road West - Smethwick,2023-02-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.14
721747,Monmouth Road West - Smethwick,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.37
721747,Monmouth Road West - Smethwick,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.97
721747,Monmouth Road West - Smethwick,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.99
721747,Monmouth Road West - Smethwick,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.47
721747,Monmouth Road West - Smethwick,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-02-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-02-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-02-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-02-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.41
