Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.05
721747,Monmouth Road West - Smethwick,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.76
721747,Monmouth Road West - Smethwick,2023-02-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.14
721747,Monmouth Road West - Smethwick,2023-02-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.4
721747,Monmouth Road West - Smethwick,2023-02-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.65
721747,Monmouth Road West - Smethwick,2023-02-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.09
721747,Monmouth Road West - Smethwick,2023-02-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.03
721747,Monmouth Road West - Smethwick,2023-02-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.49
721747,Monmouth Road West - Smethwick,2023-02-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.01
721747,Monmouth Road West - Smethwick,2023-02-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.19
721747,Monmouth Road West - Smethwick,2023-02-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.46
721747,Monmouth Road West - Smethwick,2023-02-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.7
721747,Monmouth Road West - Smethwick,2023-02-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-02-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-02-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.55
721747,Monmouth Road West - Smethwick,2023-02-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-02-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.16
721747,Monmouth Road West - Smethwick,2023-02-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.37
721747,Monmouth Road West - Smethwick,2023-02-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.65
721747,Monmouth Road West - Smethwick,2023-02-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.6
721747,Monmouth Road West - Smethwick,2023-02-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-02-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.79
721747,Monmouth Road West - Smethwick,2023-02-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.68
721747,Monmouth Road West - Smethwick,2023-02-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.45
721747,Monmouth Road West - Smethwick,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.51
721747,Monmouth Road West - Smethwick,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.31
721747,Monmouth Road West - Smethwick,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.73
721747,Monmouth Road West - Smethwick,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.64
721747,Monmouth Road West - Smethwick,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.69
721747,Monmouth Road West - Smethwick,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.73
721747,Monmouth Road West - Smethwick,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.55
721747,Monmouth Road West - Smethwick,2023-02-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.51
721747,Monmouth Road West - Smethwick,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.7
721747,Monmouth Road West - Smethwick,2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.44
721747,Monmouth Road West - Smethwick,2023-02-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.84
721747,Monmouth Road West - Smethwick,2023-02-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-02-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.48
721747,Monmouth Road West - Smethwick,2023-02-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.4
721747,Monmouth Road West - Smethwick,2023-02-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-02-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-02-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.27
721747,Monmouth Road West - Smethwick,2023-02-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.24
721747,Monmouth Road West - Smethwick,2023-02-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.81
721747,Monmouth Road West - Smethwick,2023-02-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.22
721747,Monmouth Road West - Smethwick,2023-02-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.17
721747,Monmouth Road West - Smethwick,2023-02-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.6
721747,Monmouth Road West - Smethwick,2023-02-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.25
721747,Monmouth Road West - Smethwick,2023-02-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.71
721747,Monmouth Road West - Smethwick,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.55
721747,Monmouth Road West - Smethwick,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.91
721747,Monmouth Road West - Smethwick,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.33
721747,Monmouth Road West - Smethwick,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.4
721747,Monmouth Road West - Smethwick,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.23
721747,Monmouth Road West - Smethwick,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.49
721747,Monmouth Road West - Smethwick,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.12
721747,Monmouth Road West - Smethwick,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.09
721747,Monmouth Road West - Smethwick,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.69
721747,Monmouth Road West - Smethwick,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.24
721747,Monmouth Road West - Smethwick,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.27
721747,Monmouth Road West - Smethwick,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.83
721747,Monmouth Road West - Smethwick,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.12
721747,Monmouth Road West - Smethwick,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.02
721747,Monmouth Road West - Smethwick,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.88
721747,Monmouth Road West - Smethwick,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.64
721747,Monmouth Road West - Smethwick,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.63
721747,Monmouth Road West - Smethwick,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.12
721747,Monmouth Road West - Smethwick,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.97
721747,Monmouth Road West - Smethwick,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.35
721747,Monmouth Road West - Smethwick,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.96
721747,Monmouth Road West - Smethwick,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.53
721747,Monmouth Road West - Smethwick,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.52
721747,Monmouth Road West - Smethwick,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.24
721747,Monmouth Road West - Smethwick,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.68
721747,Monmouth Road West - Smethwick,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.33
721747,Monmouth Road West - Smethwick,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.38
721747,Monmouth Road West - Smethwick,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.26
721747,Monmouth Road West - Smethwick,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.0
721747,Monmouth Road West - Smethwick,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.19
721747,Monmouth Road West - Smethwick,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.42
721747,Monmouth Road West - Smethwick,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.04
721747,Monmouth Road West - Smethwick,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.85
721747,Monmouth Road West - Smethwick,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.79
721747,Monmouth Road West - Smethwick,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.73
721747,Monmouth Road West - Smethwick,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.0
721747,Monmouth Road West - Smethwick,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.28
721747,Monmouth Road West - Smethwick,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.32
721747,Monmouth Road West - Smethwick,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.22
721747,Monmouth Road West - Smethwick,2023-02-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.98
721747,Monmouth Road West - Smethwick,2023-02-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.43
721747,Monmouth Road West - Smethwick,2023-02-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.07
721747,Monmouth Road West - Smethwick,2023-02-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.34
721747,Monmouth Road West - Smethwick,2023-02-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.1
721747,Monmouth Road West - Smethwick,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.03
721747,Monmouth Road West - Smethwick,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.99
721747,Monmouth Road West - Smethwick,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.96
721747,Monmouth Road West - Smethwick,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.29
721747,Monmouth Road West - Smethwick,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.25
721747,Monmouth Road West - Smethwick,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.22
721747,Monmouth Road West - Smethwick,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.21
721747,Monmouth Road West - Smethwick,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.78
721747,Monmouth Road West - Smethwick,2023-02-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.43
721747,Monmouth Road West - Smethwick,2023-02-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.21
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.27
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.66
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.75
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.35
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.06
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.09
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.05
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.9
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.47
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.52
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.63
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.66
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.08
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.53
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.3
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.83
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.26
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.66
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.77
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.63
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.1
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.13
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.96
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.19
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.21
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.1
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.63
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.07
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.65
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.6
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.1
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.22
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.05
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.77
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.33
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.31
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.28
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.28
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.71
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.8
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.53
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.3
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.26
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.04
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.88
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.66
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.88
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.84
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.35
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.25
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.39
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.46
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.35
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.32
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.51
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.37
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.5
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.43
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.56
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.91
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.93
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.79
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.71
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.35
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.8
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.85
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.32
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.04
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.14
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.2
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.07
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.02
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.12
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.85
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.21
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.4
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.01
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.2
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.16
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.93
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.76
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.54
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.9
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.79
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.65
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.6
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.44
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.95
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.24
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.37
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.14
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.99
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.0
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.01
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.76
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.2
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.71
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.74
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.3
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.66
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.6
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.77
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.77
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.67
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.74
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.55
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.09
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.35
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.22
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.87
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.44
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.4
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.39
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.41
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.1
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.68
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.65
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.44
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.73
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.69
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.03
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.51
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.47
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.41
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.7
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.82
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.79
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.89
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.68
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.22
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.59
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.17
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.05
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.52
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.17
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.48
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.34
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.66
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.99
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.51
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.62
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.92
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.36
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.82
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.07
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.05
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.92
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.02
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.33
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.98
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.25
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.34
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.06
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.15
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.95
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.08
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.11
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.17
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.05
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.53
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.03
721747,Monmouth Road West - Smethwick,2023-02-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.14
721747,Monmouth Road West - Smethwick,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.77
721747,Monmouth Road West - Smethwick,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.41
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.8
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.37
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.17
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.42
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.71
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.99
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.61
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.63
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.09
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.99
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.71
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.76
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.81
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.77
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.57
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.99
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.75
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.01
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.87
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.47
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.63
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.38
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.12
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.84
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.87
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.71
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.37
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.51
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.77
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.62
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.6
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.06
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.14
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.29
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.32
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.64
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.9
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.37
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.07
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.08
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.03
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.04
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.06
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.7
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.98
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.51
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.35
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.04
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.87
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.01
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.39
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.06
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.56
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.05
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.2
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.1
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.11
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.29
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.57
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.29
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.58
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.06
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.81
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.72
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.59
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.56
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.24
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.78
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.51
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.98
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.09
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.46
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.15
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.76
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.76
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.79
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.03
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.82
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.58
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.02
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.72
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.64
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.1
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.51
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.67
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.39
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.32
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.55
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.72
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.97
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.12
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.9
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.17
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.22
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.59
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.44
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.74
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.21
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.64
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.19
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.82
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.79
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.19
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.47
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.23
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.76
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.19
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.59
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.56
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.22
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.08
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.09
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.7
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.6
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.77
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.05
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.79
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.99
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.41
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.72
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.25
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.27
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.6
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.37
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.82
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.15
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.92
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.65
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.92
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.82
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.93
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.32
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.43
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.7
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.67
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.42
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.31
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.71
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.82
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.61
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.54
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.85
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.76
