Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.01
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.66
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.97
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.87
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.65
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.57
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.91
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.96
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.94
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.56
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.72
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.77
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.72
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.09
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.67
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.38
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.75
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.05
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.55
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.66
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.28
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.73
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.39
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.66
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.28
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.61
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.01
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.0
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.26
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.4
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.74
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.42
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.23
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.51
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.81
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.49
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.09
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.32
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.7
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.8
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.74
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.23
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.29
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.29
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.72
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.44
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.48
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.51
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.2
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.64
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.22
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.65
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.31
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.32
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.29
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.74
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.13
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.98
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.24
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.91
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.57
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.88
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.67
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.67
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.81
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.61
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.56
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.57
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.49
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.46
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.15
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.88
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.47
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.02
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.28
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.57
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.91
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.04
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.09
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.93
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.85
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.21
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.7
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.64
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.82
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.44
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.4
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.76
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.8
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.64
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.04
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.56
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.04
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.87
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.44
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.03
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.78
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.92
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.0
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.65
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.14
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.87
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.54
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.98
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.14
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.97
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.61
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.84
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.72
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.64
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.18
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.45
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.79
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.65
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.82
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.86
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.26
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.67
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.07
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.49
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.76
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.31
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.55
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.12
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.18
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.31
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.5
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.65
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.55
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.67
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.69
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.61
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.7
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.27
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.69
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.89
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.76
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.93
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.46
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.41
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.75
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.5
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.42
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.52
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.07
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.46
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.27
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.4
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.9
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.76
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.25
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.85
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.68
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.16
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.13
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.99
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.37
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.59
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.86
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.32
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.22
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.0
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.66
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.19
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.97
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.74
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.72
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.31
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.92
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.09
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.07
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.26
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.92
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.37
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.14
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.7
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.95
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.97
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.5
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.24
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.32
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.15
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.67
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.86
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.53
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.93
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.66
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.06
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.72
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.52
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.55
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.6
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.38
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.39
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.47
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.69
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.28
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.24
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.83
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.58
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.31
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.5
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.61
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.56
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.81
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.08
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.34
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.3
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.51
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.26
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.27
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.32
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.77
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.34
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.92
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.3
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.3
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.25
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.51
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.39
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.43
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.12
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.46
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.09
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.41
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.52
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.91
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.4
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.43
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.28
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.59
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.76
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.97
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.71
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.2
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.03
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.09
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.37
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.57
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.32
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.44
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.23
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.29
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.65
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.11
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.51
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.37
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.19
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.21
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.37
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.32
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.15
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.11
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.34
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.21
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.57
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.24
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.59
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.93
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.86
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.05
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.98
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.89
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.71
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.54
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.93
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.93
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.69
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.57
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.11
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.33
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.41
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.51
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.46
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.95
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.82
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.25
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.54
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.35
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.04
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.35
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.01
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.36
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.14
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.0
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.15
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.74
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.7
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.56
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.44
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.2
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.17
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.6
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.37
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.4
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.72
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.19
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.87
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.17
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.56
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.6
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.01
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.88
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.9
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.0
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.61
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.95
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.09
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.58
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.03
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.83
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.08
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.66
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.62
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.56
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.07
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.49
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.79
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.71
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.81
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.17
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.93
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.76
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.13
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.05
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.08
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.13
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.51
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.42
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.44
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.89
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.86
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.03
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.56
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.88
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.08
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.82
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.45
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.01
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.19
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.49
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.87
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.4
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.74
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.77
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.33
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.01
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.08
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.97
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.24
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.65
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.89
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.3
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.84
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.15
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.91
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.55
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.42
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.41
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.46
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.49
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.16
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.61
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.88
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.7
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.65
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.08
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.65
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.16
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.75
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.97
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.4
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.06
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.76
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.8
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.21
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.72
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.98
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.52
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.97
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.03
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.9
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.62
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.59
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.97
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.85
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.59
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.65
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.77
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.4
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.95
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.07
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.21
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.39
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.86
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.62
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.7
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.38
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.11
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.36
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.29
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.09
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.17
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.07
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.8
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.93
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.9
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.07
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.0
