Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.39
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.67
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.41
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.21
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.52
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.49
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.45
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.98
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.83
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.62
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.93
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.42
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.66
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.78
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.56
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.51
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.48
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.37
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.05
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.19
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.59
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.71
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.24
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.88
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.95
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.18
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.39
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.31
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.05
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.29
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.64
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.13
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.27
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.22
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.75
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.68
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.42
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.66
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.17
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.27
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.84
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.8
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.72
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.32
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.2
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.02
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.98
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.97
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.53
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.95
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.85
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.47
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.11
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.41
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.56
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.45
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.38
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.84
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.68
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.15
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.13
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.79
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.86
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.38
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.13
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.51
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.69
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.55
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.75
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.61
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.19
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.74
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.6
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.12
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.24
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.89
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.87
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.62
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.74
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.2
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.43
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,61.84
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,61.71
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,62.73
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,61.32
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.03
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.84
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.78
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.89
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.63
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.01
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.11
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.99
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.5
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.14
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.84
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.97
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.43
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.38
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.16
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.0
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.64
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.94
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.51
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.56
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.3
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.12
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.16
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.71
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.11
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.8
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.34
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.67
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.69
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.68
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.12
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.14
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.16
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.72
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.06
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.76
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.34
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.9
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.12
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.16
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.56
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.01
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.42
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.46
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.83
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.87
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.14
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.89
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.77
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.91
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.69
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.41
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.61
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.55
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.43
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.54
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.47
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.67
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.51
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.65
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.09
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.87
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.88
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.64
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.59
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.1
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.37
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.36
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.02
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.17
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.98
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.28
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.95
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.34
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.54
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.25
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.59
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.25
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.51
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.44
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.42
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.55
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.32
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.22
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.76
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.09
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.25
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.41
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.75
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.17
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.65
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.42
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.63
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.88
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.22
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.68
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.03
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.17
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.25
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.31
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.05
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.06
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.21
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.64
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.03
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.3
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.84
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.26
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.58
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.69
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.75
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.25
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.53
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.95
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.62
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.86
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.19
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.13
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.56
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.7
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.01
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.0
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.03
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.92
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.4
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.77
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.17
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.48
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.26
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.63
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.12
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.91
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.89
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.82
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.62
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.66
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.39
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.12
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.49
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.28
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.97
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.27
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.44
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.72
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.51
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.01
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.9
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.28
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.72
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.19
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.5
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.95
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.08
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.45
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.36
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.05
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.07
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.45
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.16
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.67
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.21
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.59
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.54
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.16
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.71
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.31
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.36
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.34
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.42
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.58
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.56
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.57
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.31
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.26
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.52
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.22
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.15
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.24
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.26
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.93
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.58
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.52
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.7
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.51
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.65
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.24
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.86
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.96
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.73
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.22
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.49
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.5
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.58
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.42
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.94
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.28
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.03
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.33
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.0
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.49
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.5
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.83
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.79
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.37
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.19
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.85
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.08
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.31
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.46
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.38
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.45
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.68
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.59
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.74
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.96
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.36
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.12
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.12
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.24
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.3
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.34
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.22
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.07
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.42
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.31
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.23
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.73
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.34
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.24
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.72
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.97
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.51
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.59
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.13
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.97
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.55
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.15
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.4
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.13
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.99
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.68
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.98
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.11
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.94
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.01
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.53
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.37
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.01
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.91
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.2
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.72
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.71
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.81
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.68
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.81
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.5
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.94
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,63.15
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,66.05
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,70.71
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.87
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.34
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.22
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,67.36
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.58
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.81
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.67
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,62.34
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,61.93
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,65.07
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,67.02
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.46
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.84
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.63
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.78
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.84
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.06
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.0
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.88
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.93
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.65
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.27
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.93
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.51
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.68
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.09
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.23
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.61
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.01
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.57
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.96
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.9
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.17
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.53
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.91
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.03
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.86
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.82
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.21
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.49
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.49
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.77
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.29
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.48
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.96
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.01
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.1
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.01
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.45
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.59
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.53
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.81
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.94
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.44
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.89
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.52
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.26
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.79
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.03
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.74
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.28
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.01
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.53
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.94
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.68
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.04
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.23
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.85
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.92
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.52
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.83
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.4
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.29
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.56
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.5
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.87
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.29
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.66
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.57
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.2
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.36
