Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.96
721747,Monmouth Road West - Smethwick,2023-01-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.41
721747,Monmouth Road West - Smethwick,2023-01-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.48
721747,Monmouth Road West - Smethwick,2023-01-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.7
721747,Monmouth Road West - Smethwick,2023-01-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.58
721747,Monmouth Road West - Smethwick,2023-01-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.01
721747,Monmouth Road West - Smethwick,2023-01-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.63
721747,Monmouth Road West - Smethwick,2023-01-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.66
721747,Monmouth Road West - Smethwick,2023-01-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.38
721747,Monmouth Road West - Smethwick,2023-01-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-01-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.38
721747,Monmouth Road West - Smethwick,2023-01-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.83
721747,Monmouth Road West - Smethwick,2023-01-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.99
721747,Monmouth Road West - Smethwick,2023-01-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.85
721747,Monmouth Road West - Smethwick,2023-01-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-01-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.32
721747,Monmouth Road West - Smethwick,2023-01-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.5
721747,Monmouth Road West - Smethwick,2023-01-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.59
721747,Monmouth Road West - Smethwick,2023-01-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.89
721747,Monmouth Road West - Smethwick,2023-01-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.4
721747,Monmouth Road West - Smethwick,2023-01-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.91
721747,Monmouth Road West - Smethwick,2023-01-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.79
721747,Monmouth Road West - Smethwick,2023-01-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.5
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.07
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.24
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.98
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.04
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.46
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.06
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.89
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.84
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.35
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.72
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.98
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.1
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.74
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.92
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.79
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.19
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.09
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.6
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.64
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.19
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.45
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.92
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.12
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.54
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.94
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.9
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.37
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.46
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.96
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.64
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.07
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.05
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.52
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.81
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.96
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.02
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.14
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.3
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.37
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.17
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.06
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.88
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.96
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.05
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.31
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.63
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.85
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.09
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.87
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.74
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.15
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.78
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.42
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.01
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.22
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.42
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.56
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.94
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.33
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.46
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.2
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.76
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.67
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.69
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.6
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.48
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.18
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.9
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.94
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.84
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.49
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.92
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.96
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.77
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.46
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.14
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.26
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.5
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.95
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.53
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.27
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.93
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.53
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.36
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.94
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.45
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.66
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.68
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.43
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.09
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.05
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.91
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.52
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.71
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.42
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.97
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.21
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.18
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.33
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.46
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.57
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.6
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.58
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.42
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.16
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.15
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.5
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.99
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.72
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.63
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.27
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.38
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.12
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.99
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.72
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.77
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.94
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.35
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.82
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.73
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.85
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.06
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.5
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.28
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.15
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.07
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.04
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.42
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.87
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.35
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.2
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.45
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.64
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.26
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.85
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.63
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.88
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.64
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.97
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.35
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.31
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.31
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.78
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.94
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.37
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.7
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.53
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.55
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.9
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.16
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.78
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.1
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.78
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.91
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.78
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.6
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.71
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.9
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.01
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.99
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.0
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.4
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.08
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.0
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.29
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.95
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.18
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.95
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.56
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.55
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.96
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.25
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.77
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.55
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.24
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.03
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.27
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.73
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.84
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.09
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.12
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.94
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.97
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.23
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.6
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.91
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.75
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.66
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.74
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.58
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.07
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.21
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.05
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.27
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.78
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.07
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.59
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.07
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.94
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.21
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.84
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.93
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.88
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.13
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.29
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.53
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.76
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.95
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.08
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.32
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.74
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.1
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.13
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.76
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.08
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.16
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.63
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.6
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.61
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.55
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.09
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.2
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.8
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.09
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.16
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.26
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.74
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.77
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.21
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.81
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.73
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.04
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.47
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.53
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.36
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.88
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.29
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.48
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.9
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.81
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.85
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.59
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.61
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.31
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.01
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.01
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.14
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.18
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.66
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.42
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.64
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.47
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.35
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.35
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.26
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.98
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.14
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.58
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.3
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.6
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.03
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.37
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.53
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.2
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.98
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.16
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.69
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.75
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.11
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.11
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.63
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.2
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.44
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.57
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.52
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.68
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.36
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.48
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.35
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.62
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.65
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.89
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.48
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.32
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.43
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.07
721747,Monmouth Road West - Smethwick,2023-01-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.92
721747,Monmouth Road West - Smethwick,2023-01-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.99
721747,Monmouth Road West - Smethwick,2023-01-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.59
721747,Monmouth Road West - Smethwick,2023-01-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.1
721747,Monmouth Road West - Smethwick,2023-01-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.42
721747,Monmouth Road West - Smethwick,2023-01-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.41
721747,Monmouth Road West - Smethwick,2023-01-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.06
721747,Monmouth Road West - Smethwick,2023-01-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.07
721747,Monmouth Road West - Smethwick,2023-01-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.53
721747,Monmouth Road West - Smethwick,2023-01-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.69
721747,Monmouth Road West - Smethwick,2023-01-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.92
721747,Monmouth Road West - Smethwick,2023-01-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.27
721747,Monmouth Road West - Smethwick,2023-01-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.81
721747,Monmouth Road West - Smethwick,2023-01-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.38
721747,Monmouth Road West - Smethwick,2023-01-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.46
721747,Monmouth Road West - Smethwick,2023-01-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.07
721747,Monmouth Road West - Smethwick,2023-01-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.12
721747,Monmouth Road West - Smethwick,2023-01-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.8
721747,Monmouth Road West - Smethwick,2023-01-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.78
721747,Monmouth Road West - Smethwick,2023-01-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.86
721747,Monmouth Road West - Smethwick,2023-01-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.39
721747,Monmouth Road West - Smethwick,2023-01-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.03
721747,Monmouth Road West - Smethwick,2023-01-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.06
721747,Monmouth Road West - Smethwick,2023-01-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-01-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.22
721747,Monmouth Road West - Smethwick,2023-01-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.94
721747,Monmouth Road West - Smethwick,2023-01-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.98
721747,Monmouth Road West - Smethwick,2023-01-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.28
721747,Monmouth Road West - Smethwick,2023-01-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.5
721747,Monmouth Road West - Smethwick,2023-01-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.33
721747,Monmouth Road West - Smethwick,2023-01-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-01-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-01-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.31
721747,Monmouth Road West - Smethwick,2023-01-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.22
721747,Monmouth Road West - Smethwick,2023-01-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.18
721747,Monmouth Road West - Smethwick,2023-01-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.25
721747,Monmouth Road West - Smethwick,2023-01-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.43
721747,Monmouth Road West - Smethwick,2023-01-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.34
721747,Monmouth Road West - Smethwick,2023-01-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.48
721747,Monmouth Road West - Smethwick,2023-01-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.42
721747,Monmouth Road West - Smethwick,2023-01-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.36
721747,Monmouth Road West - Smethwick,2023-01-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.25
721747,Monmouth Road West - Smethwick,2023-01-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.39
721747,Monmouth Road West - Smethwick,2023-01-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.51
721747,Monmouth Road West - Smethwick,2023-01-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.53
721747,Monmouth Road West - Smethwick,2023-01-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-01-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.67
721747,Monmouth Road West - Smethwick,2023-01-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.76
721747,Monmouth Road West - Smethwick,2023-01-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.75
721747,Monmouth Road West - Smethwick,2023-01-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-01-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.82
721747,Monmouth Road West - Smethwick,2023-01-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.61
721747,Monmouth Road West - Smethwick,2023-01-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.54
721747,Monmouth Road West - Smethwick,2023-01-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.78
721747,Monmouth Road West - Smethwick,2023-01-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.02
721747,Monmouth Road West - Smethwick,2023-01-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.92
721747,Monmouth Road West - Smethwick,2023-01-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.2
721747,Monmouth Road West - Smethwick,2023-01-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.3
721747,Monmouth Road West - Smethwick,2023-01-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.85
721747,Monmouth Road West - Smethwick,2023-01-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.05
721747,Monmouth Road West - Smethwick,2023-01-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.4
721747,Monmouth Road West - Smethwick,2023-01-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.01
721747,Monmouth Road West - Smethwick,2023-01-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.24
721747,Monmouth Road West - Smethwick,2023-01-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.47
721747,Monmouth Road West - Smethwick,2023-01-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.47
721747,Monmouth Road West - Smethwick,2023-01-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.56
721747,Monmouth Road West - Smethwick,2023-01-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.74
721747,Monmouth Road West - Smethwick,2023-01-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.85
721747,Monmouth Road West - Smethwick,2023-01-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.46
721747,Monmouth Road West - Smethwick,2023-01-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.22
721747,Monmouth Road West - Smethwick,2023-01-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.88
721747,Monmouth Road West - Smethwick,2023-01-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.98
721747,Monmouth Road West - Smethwick,2023-01-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.51
721747,Monmouth Road West - Smethwick,2023-01-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.92
721747,Monmouth Road West - Smethwick,2023-01-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.79
721747,Monmouth Road West - Smethwick,2023-01-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-01-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.42
721747,Monmouth Road West - Smethwick,2023-01-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.31
721747,Monmouth Road West - Smethwick,2023-01-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.55
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.35
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.32
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.43
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.16
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.29
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.36
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.03
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.91
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.46
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.42
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.22
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.1
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.07
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.14
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.36
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.06
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.69
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.68
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.49
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.77
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.64
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.83
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.49
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.21
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.45
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.86
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.34
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.83
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.91
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.79
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.7
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.1
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.31
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.03
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.76
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.15
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.24
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.21
