Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.34
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.66
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.65
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.22
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.47
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.45
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.14
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.55
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.08
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.07
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.85
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.19
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.57
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.2
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.25
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-01-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-01-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.4
721747,Monmouth Road West - Smethwick,2023-01-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.76
721747,Monmouth Road West - Smethwick,2023-01-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.66
721747,Monmouth Road West - Smethwick,2023-01-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.98
721747,Monmouth Road West - Smethwick,2023-01-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.97
721747,Monmouth Road West - Smethwick,2023-01-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.09
721747,Monmouth Road West - Smethwick,2023-01-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.58
721747,Monmouth Road West - Smethwick,2023-01-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.69
721747,Monmouth Road West - Smethwick,2023-01-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.53
721747,Monmouth Road West - Smethwick,2023-01-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.26
721747,Monmouth Road West - Smethwick,2023-01-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.19
721747,Monmouth Road West - Smethwick,2023-01-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.0
721747,Monmouth Road West - Smethwick,2023-01-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.5
721747,Monmouth Road West - Smethwick,2023-01-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.6
721747,Monmouth Road West - Smethwick,2023-01-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-01-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-01-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.61
721747,Monmouth Road West - Smethwick,2023-01-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.18
721747,Monmouth Road West - Smethwick,2023-01-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.92
721747,Monmouth Road West - Smethwick,2023-01-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.02
721747,Monmouth Road West - Smethwick,2023-01-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.41
721747,Monmouth Road West - Smethwick,2023-01-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.61
721747,Monmouth Road West - Smethwick,2023-01-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.82
721747,Monmouth Road West - Smethwick,2023-01-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.53
721747,Monmouth Road West - Smethwick,2023-01-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.7
721747,Monmouth Road West - Smethwick,2023-01-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.69
721747,Monmouth Road West - Smethwick,2023-01-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.26
721747,Monmouth Road West - Smethwick,2023-01-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.37
721747,Monmouth Road West - Smethwick,2023-01-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.6
721747,Monmouth Road West - Smethwick,2023-01-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.44
721747,Monmouth Road West - Smethwick,2023-01-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.48
721747,Monmouth Road West - Smethwick,2023-01-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-01-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-01-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.2
721747,Monmouth Road West - Smethwick,2023-01-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.44
721747,Monmouth Road West - Smethwick,2023-01-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.45
721747,Monmouth Road West - Smethwick,2023-01-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.65
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.81
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.51
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.68
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.74
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.02
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.36
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.47
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.37
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.57
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.61
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.36
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.29
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.73
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.86
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.67
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.35
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.98
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.1
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.03
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.08
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.81
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.21
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.92
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.32
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.82
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.86
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.86
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.96
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.71
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.9
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.24
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.12
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.63
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.38
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.29
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.66
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.12
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.99
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.27
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.3
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.31
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.56
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.0
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.0
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.47
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.76
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.03
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.09
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.03
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.6
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.99
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.71
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.38
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.6
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.46
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.29
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.44
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.06
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.3
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.89
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.13
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.45
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.57
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.93
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.4
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.29
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.28
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.82
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.34
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.56
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.03
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.65
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.79
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.5
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.59
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.27
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.44
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.72
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.99
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.71
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.27
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.71
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.79
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.77
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.65
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.4
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.51
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.25
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.35
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.56
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.09
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.31
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.48
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.38
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.1
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.33
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.45
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.53
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.43
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.12
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.96
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.32
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.41
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.53
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.59
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.29
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.38
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.43
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.75
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.49
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.09
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.06
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.09
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.09
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.77
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.12
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.71
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.07
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.24
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.17
721747,Monmouth Road West - Smethwick,2023-01-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.19
721747,Monmouth Road West - Smethwick,2023-01-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.15
721747,Monmouth Road West - Smethwick,2023-01-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.29
721747,Monmouth Road West - Smethwick,2023-01-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.3
721747,Monmouth Road West - Smethwick,2023-01-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.39
721747,Monmouth Road West - Smethwick,2023-01-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-01-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.61
721747,Monmouth Road West - Smethwick,2023-01-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.55
721747,Monmouth Road West - Smethwick,2023-01-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.58
721747,Monmouth Road West - Smethwick,2023-01-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.55
721747,Monmouth Road West - Smethwick,2023-01-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.39
721747,Monmouth Road West - Smethwick,2023-01-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.51
721747,Monmouth Road West - Smethwick,2023-01-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.66
721747,Monmouth Road West - Smethwick,2023-01-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.63
721747,Monmouth Road West - Smethwick,2023-01-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.79
721747,Monmouth Road West - Smethwick,2023-01-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.96
721747,Monmouth Road West - Smethwick,2023-01-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.72
721747,Monmouth Road West - Smethwick,2023-01-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.98
721747,Monmouth Road West - Smethwick,2023-01-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.79
721747,Monmouth Road West - Smethwick,2023-01-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.8
721747,Monmouth Road West - Smethwick,2023-01-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.52
721747,Monmouth Road West - Smethwick,2023-01-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.89
721747,Monmouth Road West - Smethwick,2023-01-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.32
721747,Monmouth Road West - Smethwick,2023-01-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.91
721747,Monmouth Road West - Smethwick,2023-01-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.13
721747,Monmouth Road West - Smethwick,2023-01-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.09
721747,Monmouth Road West - Smethwick,2023-01-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-01-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.25
721747,Monmouth Road West - Smethwick,2023-01-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.35
721747,Monmouth Road West - Smethwick,2023-01-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-01-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.88
721747,Monmouth Road West - Smethwick,2023-01-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.53
721747,Monmouth Road West - Smethwick,2023-01-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.03
721747,Monmouth Road West - Smethwick,2023-01-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.37
721747,Monmouth Road West - Smethwick,2023-01-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.51
721747,Monmouth Road West - Smethwick,2023-01-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.29
721747,Monmouth Road West - Smethwick,2023-01-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.34
721747,Monmouth Road West - Smethwick,2023-01-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.88
721747,Monmouth Road West - Smethwick,2023-01-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.57
721747,Monmouth Road West - Smethwick,2023-01-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.66
721747,Monmouth Road West - Smethwick,2023-01-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-01-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.9
721747,Monmouth Road West - Smethwick,2023-01-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.28
721747,Monmouth Road West - Smethwick,2023-01-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.84
721747,Monmouth Road West - Smethwick,2023-01-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.97
721747,Monmouth Road West - Smethwick,2023-01-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.98
721747,Monmouth Road West - Smethwick,2023-01-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.02
721747,Monmouth Road West - Smethwick,2023-01-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.31
721747,Monmouth Road West - Smethwick,2023-01-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.0
721747,Monmouth Road West - Smethwick,2023-01-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.16
721747,Monmouth Road West - Smethwick,2023-01-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-01-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.81
721747,Monmouth Road West - Smethwick,2023-01-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.46
721747,Monmouth Road West - Smethwick,2023-01-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.65
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.15
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.17
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.79
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.81
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.0
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.62
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.29
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.4
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.52
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.44
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.31
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.1
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.07
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.28
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.1
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.09
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.6
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.85
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.27
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.1
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.27
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.81
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.34
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.32
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.84
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.62
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.35
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.82
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.44
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.71
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.72
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.33
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.44
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.26
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.42
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.59
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.02
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.6
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.24
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.33
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.69
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.03
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.67
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.8
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.66
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.61
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.4
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.79
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.39
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.35
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.91
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.77
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.27
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.03
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.39
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.36
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.97
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.83
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.69
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.49
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.88
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.94
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.19
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.32
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.08
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.92
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.04
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.68
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.39
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.02
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.31
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.47
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.76
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.28
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.49
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.6
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.01
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.53
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.37
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.7
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.3
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.22
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.88
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.99
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.0
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.3
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.32
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.69
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.68
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.38
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.55
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.77
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.72
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.52
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.09
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.05
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.16
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.51
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.62
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.65
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.5
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.11
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.99
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.92
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.83
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.76
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.35
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.58
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.58
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.46
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.32
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.16
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.34
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.78
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.33
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.35
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.48
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.27
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.4
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.18
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.16
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.5
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.48
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.97
721747,Monmouth Road West - Smethwick,2023-01-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.79
721747,Monmouth Road West - Smethwick,2023-01-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.24
721747,Monmouth Road West - Smethwick,2023-01-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.08
721747,Monmouth Road West - Smethwick,2023-01-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.32
721747,Monmouth Road West - Smethwick,2023-01-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.92
721747,Monmouth Road West - Smethwick,2023-01-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.6
721747,Monmouth Road West - Smethwick,2023-01-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.82
721747,Monmouth Road West - Smethwick,2023-01-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.75
721747,Monmouth Road West - Smethwick,2023-01-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.23
721747,Monmouth Road West - Smethwick,2023-01-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.17
721747,Monmouth Road West - Smethwick,2023-01-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.71
721747,Monmouth Road West - Smethwick,2023-01-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.78
721747,Monmouth Road West - Smethwick,2023-01-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.21
721747,Monmouth Road West - Smethwick,2023-01-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.57
721747,Monmouth Road West - Smethwick,2023-01-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.52
721747,Monmouth Road West - Smethwick,2023-01-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.94
721747,Monmouth Road West - Smethwick,2023-01-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.56
721747,Monmouth Road West - Smethwick,2023-01-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.84
721747,Monmouth Road West - Smethwick,2023-01-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.67
721747,Monmouth Road West - Smethwick,2023-01-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-01-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.43
721747,Monmouth Road West - Smethwick,2023-01-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.73
721747,Monmouth Road West - Smethwick,2023-01-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.17
721747,Monmouth Road West - Smethwick,2023-01-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.61
721747,Monmouth Road West - Smethwick,2023-01-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.63
721747,Monmouth Road West - Smethwick,2023-01-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.85
721747,Monmouth Road West - Smethwick,2023-01-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.96
721747,Monmouth Road West - Smethwick,2023-01-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.4
721747,Monmouth Road West - Smethwick,2023-01-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.46
721747,Monmouth Road West - Smethwick,2023-01-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-01-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.04
721747,Monmouth Road West - Smethwick,2023-01-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.92
721747,Monmouth Road West - Smethwick,2023-01-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.73
721747,Monmouth Road West - Smethwick,2023-01-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.68
721747,Monmouth Road West - Smethwick,2023-01-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.31
721747,Monmouth Road West - Smethwick,2023-01-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-01-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.72
721747,Monmouth Road West - Smethwick,2023-01-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.11
721747,Monmouth Road West - Smethwick,2023-01-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.35
721747,Monmouth Road West - Smethwick,2023-01-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.87
721747,Monmouth Road West - Smethwick,2023-01-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.16
721747,Monmouth Road West - Smethwick,2023-01-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.42
721747,Monmouth Road West - Smethwick,2023-01-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.08
721747,Monmouth Road West - Smethwick,2023-01-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-01-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.22
721747,Monmouth Road West - Smethwick,2023-01-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.31
721747,Monmouth Road West - Smethwick,2023-01-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.09
721747,Monmouth Road West - Smethwick,2023-01-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.54
721747,Monmouth Road West - Smethwick,2023-01-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-01-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.72
721747,Monmouth Road West - Smethwick,2023-01-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.51
721747,Monmouth Road West - Smethwick,2023-01-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.78
721747,Monmouth Road West - Smethwick,2023-01-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-01-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.71
721747,Monmouth Road West - Smethwick,2023-01-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.64
721747,Monmouth Road West - Smethwick,2023-01-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.13
721747,Monmouth Road West - Smethwick,2023-01-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.47
721747,Monmouth Road West - Smethwick,2023-01-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.44
721747,Monmouth Road West - Smethwick,2023-01-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.67
721747,Monmouth Road West - Smethwick,2023-01-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.32
721747,Monmouth Road West - Smethwick,2023-01-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.07
721747,Monmouth Road West - Smethwick,2023-01-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.05
721747,Monmouth Road West - Smethwick,2023-01-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.48
721747,Monmouth Road West - Smethwick,2023-01-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.71
721747,Monmouth Road West - Smethwick,2023-01-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.71
721747,Monmouth Road West - Smethwick,2023-01-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.13
721747,Monmouth Road West - Smethwick,2023-01-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.5
721747,Monmouth Road West - Smethwick,2023-01-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.31
721747,Monmouth Road West - Smethwick,2023-01-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.4
721747,Monmouth Road West - Smethwick,2023-01-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.85
721747,Monmouth Road West - Smethwick,2023-01-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.81
721747,Monmouth Road West - Smethwick,2023-01-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.56
721747,Monmouth Road West - Smethwick,2023-01-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-01-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.14
721747,Monmouth Road West - Smethwick,2023-01-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.37
721747,Monmouth Road West - Smethwick,2023-01-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.97
